Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,1,7,15,55.0,6.5,0.7,9.7,8.0,0.0,0.0
2018,1,1,7,30,110.0,13.0,0.9,10.1,16.0,88.53,0.0
2018,1,1,7,45,233.0,25.0,1.05,10.55,47.0,244.32,139.66
2018,1,1,8,0,356.0,37.0,1.2,11.0,78.0,370.26,296.03
2018,1,1,8,15,388.5,47.0,1.3,11.5,108.5,419.45,344.04
2018,1,1,8,30,421.0,57.0,1.4,12.0,139.0,469.4,387.48
2018,1,1,8,45,423.0,70.0,1.45,12.5,168.5,491.37,406.53
2018,1,1,9,0,425.0,83.0,1.5,13.0,198.0,517.04,427.2
2018,1,1,9,15,431.5,95.5,1.5,13.85,227.0,544.18,447.08
2018,1,1,9,30,438.0,108.0,1.5,14.7,256.0,569.52,464.71
2018,1,1,9,45,459.0,116.5,1.5,15.5,285.0,601.01,486.49
2018,1,1,10,0,480.0,125.0,1.5,16.3,314.0,630.82,506.37
2018,1,1,10,15,484.5,133.5,1.45,17.2,336.0,643.34,512.54
2018,1,1,10,30,489.0,142.0,1.4,18.1,358.0,653.63,517.08
2018,1,1,10,45,561.0,133.0,1.3,18.95,391.5,701.9,548.62
2018,1,1,11,0,633.0,124.0,1.2,19.8,425.0,756.91,583.46
2018,1,1,11,15,734.0,102.0,1.15,20.2,460.5,808.43,616.35
2018,1,1,11,30,835.0,80.0,1.1,20.6,496.0,848.42,640.78
2018,1,1,11,45,843.0,78.5,1.1,20.95,503.0,832.36,628.27
2018,1,1,12,0,851.0,77.0,1.1,21.3,510.0,812.78,614.24
2018,1,1,12,15,828.5,83.0,1.1,21.45,503.5,774.56,588.06
2018,1,1,12,30,806.0,89.0,1.1,21.6,497.0,734.41,560.63
2018,1,1,12,45,724.0,108.0,1.05,21.7,469.5,667.21,512.84
2018,1,1,13,0,642.0,127.0,1.0,21.8,442.0,599.05,462.27
2018,1,1,13,15,614.5,128.5,0.95,21.75,422.0,551.45,426.85
2018,1,1,13,30,587.0,130.0,0.9,21.7,402.0,504.33,390.95
2018,1,1,13,45,524.0,134.5,0.9,21.65,368.5,436.31,339.11
2018,1,1,14,0,461.0,139.0,0.9,21.6,335.0,378.92,294.37
2018,1,1,14,15,413.0,137.0,0.8,21.35,303.5,327.15,253.04
2018,1,1,14,30,365.0,135.0,0.7,21.1,272.0,279.6,214.5
2018,1,1,14,45,321.5,126.5,0.6,20.9,238.5,226.86,171.59
2018,1,1,15,0,278.0,118.0,0.5,20.7,205.0,185.47,137.58
2018,1,1,15,15,274.5,101.5,0.5,20.7,178.0,150.75,107.78
2018,1,1,15,30,271.0,85.0,0.5,20.7,151.0,116.69,78.93
2018,1,1,15,45,273.0,70.5,0.5,19.3,126.5,86.49,55.05
2018,1,1,16,0,275.0,56.0,0.5,17.9,102.0,54.16,33.34
2018,1,1,16,15,215.5,43.5,0.55,17.45,73.0,33.26,22.64
2018,1,1,16,30,156.0,31.0,0.6,17.0,44.0,23.93,11.9
2018,1,1,16,45,95.0,18.0,0.65,16.55,24.5,15.36,0.0
2018,1,1,17,0,34.0,5.0,0.7,16.1,5.0,4.27,0.0
2018,1,1,17,15,17.0,2.5,0.75,15.85,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,0.95,13.8,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,0.9,14.2,5.0,4.27,0.0
2018,1,2,7,45,0.0,12.0,0.8,14.65,12.0,9.87,0.03
2018,1,2,8,0,0.0,19.0,0.7,15.1,19.0,15.65,7.08
2018,1,2,8,15,0.0,26.0,0.8,15.75,26.0,21.44,12.33
2018,1,2,8,30,0.0,33.0,0.9,16.4,33.0,27.24,17.42
2018,1,2,8,45,0.0,35.5,1.0,17.05,35.5,29.3,19.26
2018,1,2,9,0,0.0,38.0,1.1,17.7,38.0,31.38,21.03
2018,1,2,9,15,0.0,52.0,1.0,18.3,52.0,43.02,30.83
2018,1,2,9,30,0.0,66.0,0.9,18.9,66.0,54.7,40.53
2018,1,2,9,45,0.0,68.0,0.85,19.55,68.0,56.37,41.74
2018,1,2,10,0,0.0,70.0,0.8,20.2,70.0,58.04,42.95
2018,1,2,10,15,2.0,96.5,0.85,21.0,97.5,84.58,64.67
2018,1,2,10,30,4.0,123.0,0.9,21.8,125.0,112.46,87.05
2018,1,2,10,45,21.0,154.5,0.95,22.65,164.5,160.01,125.35
2018,1,2,11,0,38.0,186.0,1.0,23.5,204.0,225.17,176.34
2018,1,2,11,15,100.0,202.5,1.0,23.75,252.0,297.05,233.17
2018,1,2,11,30,162.0,219.0,1.0,24.0,300.0,384.08,299.42
2018,1,2,11,45,205.0,220.0,1.0,24.25,323.5,414.52,321.91
2018,1,2,12,0,248.0,221.0,1.0,24.5,347.0,459.21,354.6
2018,1,2,12,15,287.5,215.0,0.9,24.35,361.0,472.25,363.96
2018,1,2,12,30,327.0,209.0,0.8,24.2,375.0,482.13,371.01
2018,1,2,12,45,279.0,209.5,0.65,24.05,349.5,432.03,332.45
2018,1,2,13,0,231.0,210.0,0.5,23.9,324.0,371.66,286.74
2018,1,2,13,15,176.0,206.0,0.45,23.7,291.0,319.36,246.98
2018,1,2,13,30,121.0,202.0,0.4,23.5,258.0,271.52,210.13
2018,1,2,13,45,68.5,176.0,0.35,23.3,207.5,198.75,153.88
2018,1,2,14,0,16.0,150.0,0.3,23.1,157.0,136.54,105.06
2018,1,2,14,15,9.0,117.5,0.3,22.6,121.5,103.16,78.89
2018,1,2,14,30,2.0,85.0,0.3,22.1,86.0,71.59,53.62
2018,1,2,14,45,26.0,94.5,0.25,21.6,103.0,90.11,68.55
2018,1,2,15,0,50.0,104.0,0.2,21.1,120.0,102.91,78.12
2018,1,2,15,15,34.5,83.0,0.2,21.1,93.5,77.73,57.66
2018,1,2,15,30,19.0,62.0,0.2,21.1,67.0,55.04,39.43
2018,1,2,15,45,19.0,58.0,0.4,20.2,62.0,49.85,35.15
2018,1,2,16,0,19.0,54.0,0.6,19.3,57.0,44.17,30.52
2018,1,2,16,15,10.5,39.5,0.7,18.8,41.0,31.85,21.37
2018,1,2,16,30,2.0,25.0,0.8,18.3,25.0,20.42,9.6
2018,1,2,16,45,8.0,14.0,0.85,17.8,14.0,11.95,0.0
2018,1,2,17,0,14.0,3.0,0.9,17.3,3.0,2.56,0.0
2018,1,2,17,15,7.0,1.5,0.9,17.1,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.5,1.35,13.65,1.5,0.0,0.0
2018,1,3,7,30,0.0,3.0,1.3,14.1,3.0,2.56,0.0
2018,1,3,7,45,0.0,5.5,1.3,14.55,5.5,4.51,0.0
2018,1,3,8,0,0.0,8.0,1.3,15.0,8.0,6.56,0.0
2018,1,3,8,15,0.0,10.0,1.4,15.6,10.0,8.21,1.23
2018,1,3,8,30,0.0,12.0,1.5,16.2,12.0,9.86,2.71
2018,1,3,8,45,0.0,15.5,1.65,16.75,15.5,12.75,5.21
2018,1,3,9,0,0.0,19.0,1.8,17.3,19.0,15.64,7.68
2018,1,3,9,15,0.0,19.5,1.95,17.7,19.5,16.06,8.03
2018,1,3,9,30,0.0,20.0,2.1,18.1,20.0,16.48,8.36
2018,1,3,9,45,0.0,21.5,2.25,18.5,21.5,17.72,9.37
2018,1,3,10,0,0.0,23.0,2.4,18.9,23.0,18.97,10.38
2018,1,3,10,15,0.0,22.0,2.35,19.1,22.0,18.15,9.66
2018,1,3,10,30,0.0,21.0,2.3,19.3,21.0,17.33,8.93
2018,1,3,10,45,0.0,22.5,2.3,19.45,22.5,18.57,9.95
2018,1,3,11,0,0.0,24.0,2.3,19.6,24.0,19.82,10.97
2018,1,3,11,15,0.0,25.5,2.15,19.6,25.5,21.07,12.0
2018,1,3,11,30,0.0,27.0,2.0,19.6,27.0,22.31,13.03
2018,1,3,11,45,0.0,35.0,1.9,19.55,35.0,28.95,18.56
2018,1,3,12,0,0.0,43.0,1.8,19.5,43.0,35.59,24.09
2018,1,3,12,15,0.0,48.0,1.6,19.35,48.0,39.75,27.57
2018,1,3,12,30,0.0,53.0,1.4,19.2,53.0,43.91,31.05
2018,1,3,12,45,0.0,49.0,1.15,19.1,49.0,40.58,28.31
2018,1,3,13,0,0.0,45.0,0.9,19.0,45.0,37.25,25.58
2018,1,3,13,15,0.0,37.0,0.95,18.85,37.0,30.6,20.07
2018,1,3,13,30,0.0,29.0,1.0,18.7,29.0,23.96,14.54
2018,1,3,13,45,0.0,31.5,1.0,18.55,31.5,26.02,16.32
2018,1,3,14,0,0.0,34.0,1.0,18.4,34.0,28.09,18.1
2018,1,3,14,15,0.0,62.5,1.0,18.15,62.5,51.78,38.09
2018,1,3,14,30,0.0,91.0,1.0,17.9,91.0,75.94,58.38
2018,1,3,14,45,28.0,106.5,1.05,17.7,115.5,101.44,79.14
2018,1,3,15,0,56.0,122.0,1.1,17.5,140.0,120.32,93.73
2018,1,3,15,15,78.5,110.0,1.1,17.5,131.5,110.25,83.98
2018,1,3,15,30,101.0,98.0,1.1,17.5,123.0,99.17,73.24
2018,1,3,15,45,85.0,81.0,1.15,16.75,99.5,75.03,53.91
2018,1,3,16,0,69.0,64.0,1.2,16.0,76.0,53.25,37.31
2018,1,3,16,15,46.5,47.5,1.4,15.75,54.5,36.72,25.87
2018,1,3,16,30,24.0,31.0,1.6,15.5,33.0,24.71,13.35
2018,1,3,16,45,16.0,17.5,1.8,15.25,18.5,14.18,0.0
2018,1,3,17,0,8.0,4.0,2.0,15.0,4.0,3.41,0.0
2018,1,3,17,15,4.0,2.0,2.1,14.8,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,1,4,7,15,19.5,5.5,1.6,14.3,6.0,0.0,0.0
2018,1,4,7,30,39.0,11.0,1.8,14.8,12.0,36.77,0.0
2018,1,4,7,45,157.5,24.5,2.0,15.3,40.5,186.04,101.68
2018,1,4,8,0,276.0,38.0,2.2,15.8,69.0,308.32,244.52
2018,1,4,8,15,297.0,51.0,2.35,16.25,97.5,348.2,284.48
2018,1,4,8,30,318.0,64.0,2.5,16.7,126.0,388.83,320.62
2018,1,4,8,45,343.5,77.0,2.65,17.1,158.0,433.4,358.17
2018,1,4,9,0,369.0,90.0,2.8,17.5,190.0,477.76,394.09
2018,1,4,9,15,385.5,100.5,2.95,17.95,218.5,510.0,419.27
2018,1,4,9,30,402.0,111.0,3.1,18.4,247.0,541.15,442.88
2018,1,4,9,45,373.0,129.5,3.25,18.9,265.5,539.25,439.28
2018,1,4,10,0,344.0,148.0,3.4,19.4,284.0,514.15,418.27
2018,1,4,10,15,296.0,164.5,3.45,19.75,287.5,487.92,395.56
2018,1,4,10,30,248.0,181.0,3.5,20.1,291.0,460.07,371.54
2018,1,4,10,45,218.5,189.0,3.6,20.5,289.0,417.54,337.14
2018,1,4,11,0,189.0,197.0,3.7,20.9,287.0,394.58,317.61
2018,1,4,11,15,219.0,176.5,3.7,21.1,284.0,408.86,329.13
2018,1,4,11,30,249.0,156.0,3.7,21.3,281.0,403.08,325.17
2018,1,4,11,45,212.5,155.5,3.7,21.45,263.0,362.94,292.41
2018,1,4,12,0,176.0,155.0,3.7,21.6,245.0,323.83,260.45
2018,1,4,12,15,219.5,167.5,3.65,21.6,279.5,364.8,293.18
2018,1,4,12,30,263.0,180.0,3.6,21.6,314.0,401.81,322.09
2018,1,4,12,45,289.5,181.0,3.6,21.6,326.5,409.43,327.85
2018,1,4,13,0,316.0,182.0,3.6,21.6,339.0,414.07,331.23
2018,1,4,13,15,330.0,174.0,3.5,21.5,333.5,397.95,318.3
2018,1,4,13,30,344.0,166.0,3.4,21.4,328.0,379.95,303.66
2018,1,4,13,45,280.0,169.5,3.35,21.3,297.0,328.35,261.77
2018,1,4,14,0,216.0,173.0,3.3,21.2,266.0,282.09,224.07
2018,1,4,14,15,169.5,161.0,3.2,20.95,231.0,227.36,179.83
2018,1,4,14,30,123.0,149.0,3.1,20.7,196.0,186.04,146.24
2018,1,4,14,45,291.0,115.5,3.0,20.5,212.5,208.35,160.27
2018,1,4,15,0,459.0,82.0,2.9,20.3,229.0,214.42,157.81
2018,1,4,15,15,543.0,69.0,2.9,20.3,221.5,190.67,131.49
2018,1,4,15,30,627.0,56.0,2.9,20.3,214.0,156.7,97.06
2018,1,4,15,45,570.5,51.0,2.1,19.15,174.5,104.99,58.0
2018,1,4,16,0,514.0,46.0,1.3,18.0,135.0,59.92,31.56
2018,1,4,16,15,425.0,38.5,1.25,17.45,98.0,31.58,21.36
2018,1,4,16,30,336.0,31.0,1.2,16.9,61.0,25.88,14.5
2018,1,4,16,45,203.0,20.0,1.15,16.35,35.0,16.85,0.0
2018,1,4,17,0,70.0,9.0,1.1,15.8,9.0,7.68,0.0
2018,1,4,17,15,35.0,4.5,1.1,15.65,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,5,7,15,2.5,3.5,1.05,14.75,3.5,0.0,0.0
2018,1,5,7,30,5.0,7.0,1.1,15.3,7.0,9.48,0.0
2018,1,5,7,45,18.0,22.0,1.15,15.9,24.0,38.09,16.33
2018,1,5,8,0,31.0,37.0,1.2,16.5,41.0,68.82,50.74
2018,1,5,8,15,47.0,54.0,1.25,16.85,62.0,102.97,81.18
2018,1,5,8,30,63.0,71.0,1.3,17.2,83.0,151.69,122.74
2018,1,5,8,45,74.5,88.0,1.4,17.6,105.5,182.4,148.83
2018,1,5,9,0,86.0,105.0,1.5,18.0,128.0,212.99,174.29
2018,1,5,9,15,68.5,117.0,1.55,18.4,137.0,192.35,156.76
2018,1,5,9,30,51.0,129.0,1.6,18.8,146.0,188.02,152.3
2018,1,5,9,45,68.0,147.0,1.7,19.15,172.5,223.64,181.35
2018,1,5,10,0,85.0,165.0,1.8,19.5,199.0,259.08,209.66
2018,1,5,10,15,193.0,170.0,1.8,19.75,254.0,379.84,307.3
2018,1,5,10,30,301.0,175.0,1.8,20.0,309.0,501.5,401.25
2018,1,5,10,45,236.5,188.0,1.8,20.25,296.5,452.72,360.71
2018,1,5,11,0,172.0,201.0,1.8,20.5,284.0,384.3,306.29
2018,1,5,11,15,137.5,201.0,1.75,20.7,268.5,347.06,276.27
2018,1,5,11,30,103.0,201.0,1.7,20.9,253.0,310.79,246.73
2018,1,5,11,45,158.5,212.0,1.7,21.15,293.0,365.8,290.32
2018,1,5,12,0,214.0,223.0,1.7,21.4,333.0,417.33,329.92
2018,1,5,12,15,217.0,215.5,1.75,21.45,327.0,401.48,317.54
2018,1,5,12,30,220.0,208.0,1.8,21.5,321.0,385.2,305.15
2018,1,5,12,45,189.0,205.5,1.85,21.5,301.5,349.01,276.64
2018,1,5,13,0,158.0,203.0,1.9,21.5,282.0,314.69,249.47
2018,1,5,13,15,153.0,196.5,1.9,21.35,271.0,295.23,234.27
2018,1,5,13,30,148.0,190.0,1.9,21.2,260.0,276.02,219.05
2018,1,5,13,45,113.0,174.5,1.95,21.05,226.5,231.38,183.39
2018,1,5,14,0,78.0,159.0,2.0,20.9,193.0,182.53,144.16
2018,1,5,14,15,69.0,138.0,1.95,20.6,166.5,153.46,120.69
2018,1,5,14,30,60.0,117.0,1.9,20.3,140.0,126.0,98.24
2018,1,5,14,45,74.5,117.5,1.85,20.0,143.5,127.26,98.72
2018,1,5,15,0,89.0,118.0,1.8,19.7,147.0,130.1,100.11
2018,1,5,15,15,50.5,89.0,1.8,19.7,105.0,86.63,64.95
2018,1,5,15,30,12.0,60.0,1.8,19.7,63.0,51.6,37.14
2018,1,5,15,45,15.0,50.0,1.35,18.8,53.0,43.31,30.1
2018,1,5,16,0,18.0,40.0,0.9,17.9,43.0,34.02,22.34
2018,1,5,16,15,18.5,33.5,0.85,17.5,36.0,27.62,18.06
2018,1,5,16,30,19.0,27.0,0.8,17.1,29.0,22.07,11.8
2018,1,5,16,45,17.5,16.5,0.75,16.7,17.5,13.59,0.0
2018,1,5,17,0,16.0,6.0,0.7,16.3,6.0,5.12,0.0
2018,1,5,17,15,8.0,3.0,0.7,16.15,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,1,6,7,15,3.0,3.0,0.45,12.5,3.0,0.0,0.0
2018,1,6,7,30,6.0,6.0,0.5,12.7,6.0,9.33,0.0
2018,1,6,7,45,3.5,16.0,0.6,12.85,16.0,15.78,3.52
2018,1,6,8,0,1.0,26.0,0.7,13.0,26.0,22.25,12.61
2018,1,6,8,15,3.5,37.0,0.8,13.25,37.5,33.74,23.01
2018,1,6,8,30,6.0,48.0,0.9,13.5,49.0,46.19,34.04
2018,1,6,8,45,44.0,70.0,1.0,13.75,81.5,111.8,91.41
2018,1,6,9,0,82.0,92.0,1.1,14.0,114.0,188.9,157.1
2018,1,6,9,15,130.0,111.0,1.15,14.25,152.0,255.77,213.21
2018,1,6,9,30,178.0,130.0,1.2,14.5,190.0,323.14,268.29
2018,1,6,9,45,238.0,137.5,1.25,14.8,227.0,404.9,333.43
2018,1,6,10,0,298.0,145.0,1.3,15.1,264.0,467.72,382.33
2018,1,6,10,15,305.0,160.5,1.3,15.6,289.5,491.29,398.35
2018,1,6,10,30,312.0,176.0,1.3,16.1,315.0,513.22,413.17
2018,1,6,10,45,223.0,180.5,1.25,16.55,282.0,430.88,346.67
2018,1,6,11,0,134.0,185.0,1.2,17.0,249.0,329.63,265.49
2018,1,6,11,15,129.0,197.5,1.25,17.4,261.0,335.19,269.47
2018,1,6,11,30,124.0,210.0,1.3,17.8,273.0,340.16,272.38
2018,1,6,11,45,98.0,208.5,1.3,18.2,258.5,292.76,234.14
2018,1,6,12,0,72.0,207.0,1.3,18.6,244.0,264.47,210.84
2018,1,6,12,15,82.0,198.5,1.4,18.7,240.5,258.71,206.74
2018,1,6,12,30,92.0,190.0,1.5,18.8,237.0,252.67,202.24
2018,1,6,12,45,211.0,197.0,1.6,18.9,303.0,356.13,285.72
2018,1,6,13,0,330.0,204.0,1.7,19.0,369.0,448.48,357.35
2018,1,6,13,15,305.0,194.0,1.75,18.95,343.0,403.88,322.05
2018,1,6,13,30,280.0,184.0,1.8,18.9,317.0,360.97,288.41
2018,1,6,13,45,289.0,177.5,1.85,18.85,309.0,342.51,273.57
2018,1,6,14,0,298.0,171.0,1.9,18.8,301.0,322.63,257.04
2018,1,6,14,15,375.5,138.5,1.9,18.65,291.0,315.88,250.2
2018,1,6,14,30,453.0,106.0,1.9,18.5,281.0,291.75,228.05
2018,1,6,14,45,355.5,95.0,1.85,18.3,224.5,218.76,168.2
2018,1,6,15,0,258.0,84.0,1.8,18.1,168.0,156.69,117.66
2018,1,6,15,15,270.0,83.0,1.8,18.1,161.0,139.97,101.33
2018,1,6,15,30,282.0,82.0,1.8,18.1,154.0,121.21,83.59
2018,1,6,15,45,303.5,70.0,1.35,16.7,135.0,92.46,59.21
2018,1,6,16,0,325.0,58.0,0.9,15.3,116.0,61.19,37.19
2018,1,6,16,15,211.5,46.5,0.95,14.7,80.0,35.38,25.03
2018,1,6,16,30,98.0,35.0,1.0,14.1,44.0,27.1,16.27
2018,1,6,16,45,83.0,21.5,1.0,13.45,26.5,16.86,0.0
2018,1,6,17,0,68.0,8.0,1.0,12.8,9.0,6.83,0.0
2018,1,6,17,15,34.0,4.0,1.05,12.55,4.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,7,7,15,41.0,6.5,1.2,9.95,7.5,0.0,0.0
2018,1,7,7,30,82.0,13.0,1.5,10.6,15.0,68.54,0.0
2018,1,7,7,45,112.0,26.5,1.75,11.25,35.5,141.27,78.03
2018,1,7,8,0,142.0,40.0,2.0,11.9,56.0,189.77,152.0
2018,1,7,8,15,191.0,55.0,2.2,12.4,86.5,250.79,208.27
2018,1,7,8,30,240.0,70.0,2.4,12.9,117.0,314.04,263.6
2018,1,7,8,45,308.0,79.5,2.6,13.4,154.5,406.47,341.08
2018,1,7,9,0,376.0,89.0,2.8,13.9,192.0,482.66,403.68
2018,1,7,9,15,331.5,108.0,2.9,14.45,208.5,471.84,393.12
2018,1,7,9,30,287.0,127.0,3.0,15.0,225.0,437.51,364.19
2018,1,7,9,45,358.0,131.5,3.1,15.55,266.0,528.57,436.31
2018,1,7,10,0,429.0,136.0,3.2,16.1,307.0,599.36,490.64
2018,1,7,10,15,527.0,125.0,3.15,16.4,350.0,674.34,546.65
2018,1,7,10,30,625.0,114.0,3.1,16.7,393.0,757.78,606.78
2018,1,7,10,45,687.5,104.0,3.1,17.0,424.5,797.02,633.41
2018,1,7,11,0,750.0,94.0,3.1,17.3,456.0,826.08,652.71
2018,1,7,11,15,699.0,111.5,3.0,17.45,456.5,794.37,627.96
2018,1,7,11,30,648.0,129.0,2.9,17.6,457.0,754.24,597.63
2018,1,7,11,45,706.5,113.5,2.85,17.75,475.5,769.22,607.92
2018,1,7,12,0,765.0,98.0,2.8,17.9,494.0,773.96,610.43
2018,1,7,12,15,786.5,91.0,2.7,18.05,498.0,758.34,598.09
2018,1,7,12,30,808.0,84.0,2.6,18.2,502.0,738.56,583.02
2018,1,7,12,45,834.5,75.0,2.5,18.35,500.5,715.91,565.99
2018,1,7,13,0,861.0,66.0,2.4,18.5,499.0,683.41,541.82
2018,1,7,13,15,853.5,65.5,2.3,18.5,483.5,640.1,508.4
2018,1,7,13,30,846.0,65.0,2.2,18.5,468.0,595.02,472.51
2018,1,7,13,45,775.0,77.5,2.05,18.45,433.5,530.05,420.3
2018,1,7,14,0,704.0,90.0,1.9,18.4,399.0,465.66,367.98
2018,1,7,14,15,607.0,103.0,1.65,18.1,356.5,393.73,309.4
2018,1,7,14,30,510.0,116.0,1.4,17.8,314.0,325.2,253.21
2018,1,7,14,45,365.5,122.5,1.1,17.45,258.0,248.32,191.31
2018,1,7,15,0,221.0,129.0,0.8,17.1,202.0,182.24,139.28
2018,1,7,15,15,272.5,109.0,0.8,17.1,187.5,160.26,117.86
2018,1,7,15,30,324.0,89.0,0.8,17.1,173.0,134.85,93.11
2018,1,7,15,45,271.0,77.0,0.7,16.2,139.0,95.22,62.85
2018,1,7,16,0,218.0,65.0,0.6,15.3,105.0,62.02,40.56
2018,1,7,16,15,163.5,50.5,0.6,15.1,76.0,38.74,27.95
2018,1,7,16,30,109.0,36.0,0.6,14.9,47.0,27.87,17.09
2018,1,7,16,45,69.0,22.0,0.6,14.7,27.5,17.24,0.0
2018,1,7,17,0,29.0,8.0,0.6,14.5,8.0,6.83,0.0
2018,1,7,17,15,14.5,4.0,0.55,14.45,4.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.45,14.2,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,1.8,13.75,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,1.9,13.9,2.0,1.71,0.0
2018,1,8,7,45,0.0,4.0,1.95,14.05,4.0,3.28,0.0
2018,1,8,8,0,0.0,6.0,2.0,14.2,6.0,4.92,0.0
2018,1,8,8,15,0.0,7.0,2.15,14.4,7.0,5.74,0.0
2018,1,8,8,30,0.0,8.0,2.3,14.6,8.0,6.57,0.0
2018,1,8,8,45,0.0,9.5,2.45,14.8,9.5,7.8,1.04
2018,1,8,9,0,0.0,11.0,2.6,15.0,11.0,9.04,2.12
2018,1,8,9,15,0.0,12.5,2.7,15.15,12.5,10.28,3.19
2018,1,8,9,30,0.0,14.0,2.8,15.3,14.0,11.52,4.24
2018,1,8,9,45,0.0,15.5,2.95,15.5,15.5,12.77,5.29
2018,1,8,10,0,0.0,17.0,3.1,15.7,17.0,14.01,6.33
2018,1,8,10,15,0.0,18.5,3.15,15.8,18.5,15.26,7.37
2018,1,8,10,30,0.0,20.0,3.2,15.9,20.0,16.5,8.4
2018,1,8,10,45,0.0,26.0,3.25,16.05,26.0,21.47,12.59
2018,1,8,11,0,0.0,32.0,3.3,16.2,32.0,26.45,16.77
2018,1,8,11,15,0.0,36.5,3.2,16.25,36.5,30.19,19.91
2018,1,8,11,30,0.0,41.0,3.1,16.3,41.0,33.93,23.03
2018,1,8,11,45,1.5,71.5,3.05,16.4,72.5,60.62,45.48
2018,1,8,12,0,3.0,102.0,3.0,16.5,104.0,88.27,68.52
2018,1,8,12,15,2.0,107.5,2.85,16.55,109.0,92.28,71.75
2018,1,8,12,30,1.0,113.0,2.7,16.6,114.0,96.35,75.07
2018,1,8,12,45,0.5,107.5,2.6,16.65,108.0,90.88,70.52
2018,1,8,13,0,0.0,102.0,2.5,16.7,102.0,85.55,66.12
2018,1,8,13,15,0.0,94.0,2.4,16.65,94.0,78.47,60.31
2018,1,8,13,30,0.0,86.0,2.3,16.6,86.0,71.51,54.58
2018,1,8,13,45,0.0,85.0,2.15,16.6,85.0,70.68,53.96
2018,1,8,14,0,0.0,84.0,2.0,16.6,84.0,69.85,53.35
2018,1,8,14,15,8.5,95.0,1.95,16.55,98.5,83.27,64.69
2018,1,8,14,30,17.0,106.0,1.9,16.5,113.0,95.71,75.04
2018,1,8,14,45,17.0,93.0,1.85,16.45,99.5,85.89,66.78
2018,1,8,15,0,17.0,80.0,1.8,16.4,86.0,73.14,55.99
2018,1,8,15,15,8.5,47.0,1.8,16.4,50.0,40.84,28.86
2018,1,8,15,30,0.0,14.0,1.8,16.4,14.0,11.51,4.19
2018,1,8,15,45,0.0,11.5,2.1,16.25,11.5,9.45,2.4
2018,1,8,16,0,0.0,9.0,2.4,16.1,9.0,7.39,0.59
2018,1,8,16,15,0.0,7.0,2.6,16.05,7.0,5.74,0.0
2018,1,8,16,30,0.0,5.0,2.8,16.0,5.0,4.1,0.0
2018,1,8,16,45,0.0,3.0,2.95,16.0,3.0,2.46,0.0
2018,1,8,17,0,0.0,1.0,3.1,16.0,1.0,0.85,0.0
2018,1,8,17,15,0.0,0.5,3.2,15.95,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.3,15.35,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.75,14.0,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.8,14.1,2.0,1.71,0.0
2018,1,9,7,45,0.0,4.0,1.9,14.15,4.0,3.28,0.0
2018,1,9,8,0,0.0,6.0,2.0,14.2,6.0,4.92,0.0
2018,1,9,8,15,0.0,7.0,2.05,14.2,7.0,5.74,0.0
2018,1,9,8,30,0.0,8.0,2.1,14.2,8.0,6.57,0.0
2018,1,9,8,45,0.0,9.5,2.1,14.25,9.5,7.8,1.05
2018,1,9,9,0,0.0,11.0,2.1,14.3,11.0,9.04,2.14
2018,1,9,9,15,0.0,13.5,2.15,14.3,13.5,11.11,3.93
2018,1,9,9,30,0.0,16.0,2.2,14.3,16.0,13.17,5.71
2018,1,9,9,45,0.0,17.5,2.25,14.3,17.5,14.42,6.76
2018,1,9,10,0,0.0,19.0,2.3,14.3,19.0,15.66,7.81
2018,1,9,10,15,0.0,29.0,2.4,14.35,29.0,23.94,14.88
2018,1,9,10,30,0.0,39.0,2.5,14.4,39.0,32.24,21.93
2018,1,9,10,45,0.0,57.0,2.55,14.45,57.0,47.22,34.6
2018,1,9,11,0,0.0,75.0,2.6,14.5,75.0,62.24,47.24
2018,1,9,11,15,0.5,93.0,2.65,14.65,93.5,78.31,60.68
2018,1,9,11,30,1.0,111.0,2.7,14.8,112.0,95.25,74.77
2018,1,9,11,45,1.0,115.0,2.8,14.95,116.0,98.73,77.56
2018,1,9,12,0,1.0,119.0,2.9,15.1,120.0,102.22,80.38
2018,1,9,12,15,19.0,154.5,2.85,15.2,164.5,150.06,120.59
2018,1,9,12,30,37.0,190.0,2.8,15.3,209.0,210.2,170.11
2018,1,9,12,45,22.0,169.5,2.75,15.4,181.0,164.49,132.15
2018,1,9,13,0,7.0,149.0,2.7,15.5,153.0,133.29,106.12
2018,1,9,13,15,5.0,132.5,2.6,15.45,135.0,116.22,92.08
2018,1,9,13,30,3.0,116.0,2.5,15.4,117.0,99.75,78.46
2018,1,9,13,45,1.5,89.5,2.4,15.35,90.0,75.41,58.2
2018,1,9,14,0,0.0,63.0,2.3,15.3,63.0,52.21,38.74
2018,1,9,14,15,0.0,63.5,2.2,15.1,63.5,52.62,39.21
2018,1,9,14,30,0.0,64.0,2.1,14.9,64.0,53.03,39.66
2018,1,9,14,45,14.5,73.0,2.05,14.75,78.0,67.55,51.82
2018,1,9,15,0,29.0,82.0,2.0,14.6,92.0,78.41,60.55
2018,1,9,15,15,19.0,72.0,2.0,14.6,78.0,65.36,49.59
2018,1,9,15,30,9.0,62.0,2.0,14.6,64.0,52.83,39.2
2018,1,9,15,45,4.5,53.5,1.9,14.15,54.5,44.67,32.38
2018,1,9,16,0,0.0,45.0,1.8,13.7,45.0,37.09,25.91
2018,1,9,16,15,0.0,33.0,1.85,13.55,33.0,27.28,18.24
2018,1,9,16,30,0.0,21.0,1.9,13.4,21.0,17.32,8.8
2018,1,9,16,45,2.0,13.0,1.95,13.25,13.0,10.71,0.0
2018,1,9,17,0,4.0,5.0,2.0,13.1,5.0,4.27,0.0
2018,1,9,17,15,2.0,2.5,2.1,13.05,2.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,10,7,15,0.5,2.5,1.9,10.05,2.5,0.0,0.0
2018,1,10,7,30,1.0,5.0,2.1,10.5,5.0,4.97,0.0
2018,1,10,7,45,0.5,12.0,2.25,10.95,12.0,10.24,0.52
2018,1,10,8,0,0.0,19.0,2.4,11.4,19.0,15.65,7.25
2018,1,10,8,15,0.0,28.5,2.45,11.75,28.5,23.52,14.33
2018,1,10,8,30,0.0,38.0,2.5,12.1,38.0,31.4,21.32
2018,1,10,8,45,16.5,59.0,2.6,12.4,63.5,72.45,57.42
2018,1,10,9,0,33.0,80.0,2.7,12.7,89.0,111.73,91.67
2018,1,10,9,15,61.5,106.0,2.7,12.95,126.0,169.23,141.27
2018,1,10,9,30,90.0,132.0,2.7,13.2,163.0,245.3,205.09
2018,1,10,9,45,52.0,132.5,2.7,13.4,151.0,188.12,155.75
2018,1,10,10,0,14.0,133.0,2.7,13.6,139.0,135.71,110.17
2018,1,10,10,15,17.5,151.5,2.7,13.65,159.0,157.39,128.27
2018,1,10,10,30,21.0,170.0,2.7,13.7,179.0,178.98,146.01
2018,1,10,10,45,14.5,166.5,2.65,13.75,173.0,166.53,135.13
2018,1,10,11,0,8.0,163.0,2.6,13.8,167.0,154.9,125.04
2018,1,10,11,15,11.0,172.5,2.55,13.8,178.0,166.08,134.27
2018,1,10,11,30,14.0,182.0,2.5,13.8,189.0,177.15,143.32
2018,1,10,11,45,20.5,192.0,2.4,13.8,202.5,191.59,155.25
2018,1,10,12,0,27.0,202.0,2.3,13.8,216.0,205.66,166.8
2018,1,10,12,15,25.5,199.0,2.25,13.85,212.5,199.45,161.52
2018,1,10,12,30,24.0,196.0,2.2,13.9,209.0,193.48,156.53
2018,1,10,12,45,60.5,209.5,2.15,13.9,240.5,245.55,199.85
2018,1,10,13,0,97.0,223.0,2.1,13.9,272.0,281.48,229.32
2018,1,10,13,15,138.5,217.5,2.0,13.95,285.5,308.68,251.41
2018,1,10,13,30,180.0,212.0,1.9,14.0,299.0,319.25,259.86
2018,1,10,13,45,188.5,199.0,1.85,14.0,286.5,299.42,243.53
2018,1,10,14,0,197.0,186.0,1.8,14.0,274.0,278.77,226.34
2018,1,10,14,15,168.0,172.5,1.7,14.0,244.0,239.36,193.58
2018,1,10,14,30,139.0,159.0,1.6,14.0,214.0,203.12,163.35
2018,1,10,14,45,377.5,120.0,1.5,13.95,251.5,252.54,198.41
2018,1,10,15,0,616.0,81.0,1.4,13.9,289.0,265.59,198.81
2018,1,10,15,15,413.0,76.5,1.4,13.9,208.5,170.18,122.75
2018,1,10,15,30,210.0,72.0,1.4,13.9,128.0,100.13,70.49
2018,1,10,15,45,126.0,59.0,1.05,13.6,91.0,64.54,44.0
2018,1,10,16,0,42.0,46.0,0.7,13.3,54.0,40.16,27.35
2018,1,10,16,15,88.5,35.5,0.65,13.15,46.5,27.87,18.87
2018,1,10,16,30,135.0,25.0,0.6,13.0,39.0,19.21,10.55
2018,1,10,16,45,114.5,19.0,0.6,12.85,27.0,14.75,0.39
2018,1,10,17,0,94.0,13.0,0.6,12.7,15.0,11.1,0.0
2018,1,10,17,15,47.0,6.5,0.55,12.65,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,11,7,15,59.0,7.0,0.7,12.3,9.0,0.0,0.0
2018,1,11,7,30,118.0,14.0,0.8,12.6,18.0,94.45,0.0
2018,1,11,7,45,244.5,26.0,0.9,12.9,49.5,253.28,148.93
2018,1,11,8,0,371.0,38.0,1.0,13.2,81.0,381.7,302.69
2018,1,11,8,15,377.5,48.0,1.05,13.45,108.0,411.08,334.43
2018,1,11,8,30,384.0,58.0,1.1,13.7,135.0,439.61,360.85
2018,1,11,8,45,264.5,79.5,1.15,13.95,138.0,368.99,305.41
2018,1,11,9,0,145.0,101.0,1.2,14.2,141.0,257.84,214.46
2018,1,11,9,15,190.5,116.5,1.25,14.65,177.0,336.86,279.58
2018,1,11,9,30,236.0,132.0,1.3,15.1,213.0,398.17,328.14
2018,1,11,9,45,275.5,144.0,1.3,15.5,248.0,448.94,367.16
2018,1,11,10,0,315.0,156.0,1.3,15.9,283.0,499.22,404.9
2018,1,11,10,15,361.0,160.5,1.3,16.4,316.0,544.56,438.24
2018,1,11,10,30,407.0,165.0,1.3,16.9,349.0,609.8,485.02
2018,1,11,10,45,519.0,146.5,1.3,17.4,393.0,685.82,540.23
2018,1,11,11,0,631.0,128.0,1.3,17.9,437.0,767.82,596.06
2018,1,11,11,15,717.5,109.5,1.2,18.3,470.5,812.68,623.58
2018,1,11,11,30,804.0,91.0,1.1,18.7,504.0,846.35,643.21
2018,1,11,11,45,842.5,81.5,1.05,19.05,520.0,848.43,642.22
2018,1,11,12,0,881.0,72.0,1.0,19.4,536.0,837.24,632.83
2018,1,11,12,15,881.5,71.5,1.0,19.65,535.5,809.94,613.84
2018,1,11,12,30,882.0,71.0,1.0,19.9,535.0,779.56,592.96
2018,1,11,12,45,879.0,71.0,0.95,20.15,527.5,744.18,568.0
2018,1,11,13,0,876.0,71.0,0.9,20.4,520.0,706.2,541.23
