Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,9,15,789.5,71.5,3.15,18.35,386.5,864.44,681.56
2018,2,11,9,30,837.0,72.0,3.3,18.9,435.0,922.21,720.19
2018,2,11,9,45,860.5,72.5,3.45,19.45,474.0,954.45,740.22
2018,2,11,10,0,884.0,73.0,3.6,20.0,513.0,972.52,750.41
2018,2,11,10,15,892.0,76.0,3.7,20.3,544.0,986.12,757.98
2018,2,11,10,30,900.0,79.0,3.8,20.6,575.0,995.91,763.05
2018,2,11,10,45,908.0,81.0,3.9,20.85,600.0,1000.53,764.87
2018,2,11,11,0,916.0,83.0,4.0,21.1,625.0,1001.19,764.16
2018,2,11,11,15,921.0,83.5,4.1,21.1,642.0,993.11,758.37
2018,2,11,11,30,926.0,84.0,4.2,21.1,659.0,981.09,750.07
2018,2,11,11,45,848.0,110.5,4.3,21.1,643.0,929.24,714.2
2018,2,11,12,0,770.0,137.0,4.4,21.1,627.0,870.6,673.42
2018,2,11,12,15,723.5,153.0,4.35,20.7,614.0,822.04,639.84
2018,2,11,12,30,677.0,169.0,4.3,20.3,601.0,772.26,604.71
2018,2,11,12,45,484.5,213.5,4.25,19.9,521.0,628.12,495.65
2018,2,11,13,0,292.0,258.0,4.2,19.5,441.0,488.46,387.35
2018,2,11,13,15,158.5,241.0,4.05,19.1,340.0,346.2,275.82
2018,2,11,13,30,25.0,224.0,3.9,18.7,239.0,209.67,165.68
2018,2,11,13,45,247.0,199.0,3.8,18.3,339.5,348.77,280.21
2018,2,11,14,0,469.0,174.0,3.7,17.9,440.0,444.78,355.82
2018,2,11,14,15,592.5,144.0,3.65,17.45,462.0,455.57,362.46
2018,2,11,14,30,716.0,114.0,3.6,17.0,484.0,446.62,352.13
2018,2,11,14,45,662.5,116.5,3.6,16.55,440.5,381.68,297.54
2018,2,11,15,0,609.0,119.0,3.6,16.1,397.0,321.65,246.24
2018,2,11,15,15,446.0,126.5,3.6,16.1,320.0,237.09,177.79
2018,2,11,15,30,283.0,134.0,3.6,16.1,243.0,173.27,128.47
2018,2,11,15,45,172.0,115.5,3.95,15.1,179.5,119.9,88.37
2018,2,11,16,0,61.0,97.0,4.3,14.1,116.0,82.84,62.8
2018,2,11,16,15,83.5,88.5,4.1,13.45,109.5,69.45,52.8
2018,2,11,16,30,106.0,80.0,3.9,12.8,103.0,60.7,48.62
2018,2,11,16,45,77.5,61.5,3.65,12.15,76.0,47.32,36.36
2018,2,11,17,0,49.0,43.0,3.4,11.5,49.0,33.67,23.62
2018,2,11,17,15,34.0,27.0,3.4,11.25,30.5,21.51,9.84
2018,2,11,17,30,19.0,11.0,3.4,11.0,12.0,9.39,0.0
2018,2,11,17,45,9.5,5.5,3.4,10.7,6.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,12,6,45,41.0,5.0,2.45,8.25,5.0,0.0,0.0
2018,2,12,7,0,82.0,10.0,2.5,8.5,10.0,59.98,0.0
2018,2,12,7,15,217.5,21.0,2.6,8.9,38.5,198.06,0.0
2018,2,12,7,30,353.0,32.0,2.7,9.3,67.0,338.36,265.1
2018,2,12,7,45,329.0,47.0,2.8,9.7,94.0,350.16,292.12
2018,2,12,8,0,305.0,62.0,2.9,10.1,121.0,361.33,305.8
2018,2,12,8,15,500.0,59.5,2.9,10.5,187.0,535.41,450.59
2018,2,12,8,30,695.0,57.0,2.9,10.9,253.0,709.29,586.4
2018,2,12,8,45,585.5,83.0,2.85,11.25,267.5,670.81,554.74
2018,2,12,9,0,476.0,109.0,2.8,11.6,282.0,607.6,504.5
2018,2,12,9,15,291.5,135.0,2.75,11.9,245.0,452.42,378.38
2018,2,12,9,30,107.0,161.0,2.7,12.2,208.0,290.36,241.42
2018,2,12,9,45,75.5,161.5,2.7,12.5,196.0,237.99,197.31
2018,2,12,10,0,44.0,162.0,2.7,12.8,184.0,205.12,168.46
2018,2,12,10,15,348.0,147.0,2.65,13.0,339.0,546.95,450.55
2018,2,12,10,30,652.0,132.0,2.6,13.2,494.0,836.51,665.88
2018,2,12,10,45,790.5,106.5,2.6,13.4,564.5,929.31,727.64
2018,2,12,11,0,929.0,81.0,2.6,13.6,635.0,1012.52,782.9
2018,2,12,11,15,935.0,81.5,2.6,13.75,652.5,1005.26,775.72
2018,2,12,11,30,941.0,82.0,2.6,13.9,670.0,993.97,766.93
2018,2,12,11,45,945.0,82.0,2.6,14.0,680.0,976.22,754.04
2018,2,12,12,0,949.0,82.0,2.6,14.1,690.0,954.55,738.66
2018,2,12,12,15,948.0,83.0,2.6,14.2,691.5,925.84,718.51
2018,2,12,12,30,947.0,84.0,2.6,14.3,693.0,893.62,695.99
2018,2,12,12,45,918.0,91.5,2.65,14.35,677.0,842.8,660.77
2018,2,12,13,0,889.0,99.0,2.7,14.4,661.0,790.57,624.26
2018,2,12,13,15,690.0,151.0,2.7,14.45,581.0,669.91,533.64
2018,2,12,13,30,491.0,203.0,2.7,14.5,501.0,544.51,436.17
2018,2,12,13,45,333.5,210.0,2.7,14.5,409.0,413.03,333.03
2018,2,12,14,0,176.0,217.0,2.7,14.5,317.0,300.13,242.14
2018,2,12,14,15,162.0,190.5,2.7,14.4,279.0,256.21,206.79
2018,2,12,14,30,148.0,164.0,2.7,14.3,241.0,214.41,172.42
2018,2,12,14,45,177.0,167.5,2.7,14.25,253.5,217.91,174.12
2018,2,12,15,0,206.0,171.0,2.7,14.2,266.0,220.48,174.29
2018,2,12,15,15,219.0,149.0,2.7,14.2,242.0,189.09,146.48
2018,2,12,15,30,232.0,127.0,2.7,14.2,218.0,156.59,117.48
2018,2,12,15,45,321.5,111.0,2.45,13.75,220.5,139.91,98.82
2018,2,12,16,0,411.0,95.0,2.2,13.3,223.0,110.28,72.2
2018,2,12,16,15,342.0,80.5,1.9,12.5,175.0,66.58,46.98
2018,2,12,16,30,273.0,66.0,1.6,11.7,127.0,48.99,38.43
2018,2,12,16,45,333.5,50.5,1.35,10.95,107.0,38.58,28.87
2018,2,12,17,0,394.0,35.0,1.1,10.2,87.0,28.47,19.35
2018,2,12,17,15,282.5,26.5,1.1,9.95,55.5,21.88,10.89
2018,2,12,17,30,171.0,18.0,1.1,9.7,24.0,15.36,0.0
2018,2,12,17,45,85.5,9.0,1.1,9.5,12.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.35,8.4,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.2,8.35,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.1,8.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.15,8.2,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.2,8.1,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.35,7.65,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.45,7.15,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,13,6,45,37.5,4.5,0.8,6.8,5.0,0.0,0.0
2018,2,13,7,0,75.0,9.0,0.8,7.2,10.0,54.78,0.0
2018,2,13,7,15,221.0,22.0,0.95,8.05,41.5,203.37,0.0
2018,2,13,7,30,367.0,35.0,1.1,8.9,73.0,351.18,276.09
2018,2,13,7,45,464.5,43.5,1.3,9.75,118.0,451.9,370.9
2018,2,13,8,0,562.0,52.0,1.5,10.6,163.0,558.58,459.28
2018,2,13,8,15,588.0,61.5,1.75,11.45,205.0,612.05,503.01
2018,2,13,8,30,614.0,71.0,2.0,12.3,247.0,665.1,544.35
2018,2,13,8,45,672.0,74.5,2.2,13.2,297.0,738.14,598.28
2018,2,13,9,0,730.0,78.0,2.4,14.1,347.0,811.35,650.14
2018,2,13,9,15,776.0,78.0,2.45,14.6,394.5,862.06,684.01
2018,2,13,9,30,822.0,78.0,2.5,15.1,442.0,917.91,720.81
2018,2,13,9,45,848.0,78.0,2.55,15.6,481.5,951.92,741.53
2018,2,13,10,0,874.0,78.0,2.6,16.1,521.0,982.73,759.97
2018,2,13,10,15,887.0,80.0,2.6,16.35,553.5,988.76,761.54
2018,2,13,10,30,900.0,82.0,2.6,16.6,586.0,1002.12,768.51
2018,2,13,10,45,900.5,86.0,2.6,16.9,608.5,1001.83,766.09
2018,2,13,11,0,901.0,90.0,2.6,17.2,631.0,997.6,761.31
2018,2,13,11,15,914.5,88.5,2.55,17.35,651.0,995.3,758.0
2018,2,13,11,30,928.0,87.0,2.5,17.5,671.0,988.89,752.08
2018,2,13,11,45,930.0,88.0,2.4,17.7,680.5,970.62,737.7
2018,2,13,12,0,932.0,89.0,2.3,17.9,690.0,948.54,721.04
2018,2,13,12,15,930.0,89.5,2.25,17.95,690.5,918.69,700.17
2018,2,13,12,30,928.0,90.0,2.2,18.0,691.0,885.48,677.11
2018,2,13,12,45,785.5,135.0,2.15,18.05,640.0,795.65,614.56
2018,2,13,13,0,643.0,180.0,2.1,18.1,589.0,697.67,542.8
2018,2,13,13,15,494.5,194.5,2.05,18.1,505.0,566.66,445.26
2018,2,13,13,30,346.0,209.0,2.0,18.1,421.0,440.8,349.04
2018,2,13,13,45,247.0,208.0,1.95,18.05,356.5,357.28,283.74
2018,2,13,14,0,148.0,207.0,1.9,18.0,292.0,274.81,218.18
2018,2,13,14,15,76.0,174.5,1.85,17.85,218.0,190.65,150.94
2018,2,13,14,30,4.0,142.0,1.8,17.7,144.0,120.35,94.11
2018,2,13,14,45,9.5,147.5,1.75,17.5,152.0,126.46,99.43
2018,2,13,15,0,15.0,153.0,1.7,17.3,160.0,131.57,103.7
2018,2,13,15,15,18.5,144.5,1.7,17.3,152.5,123.75,97.26
2018,2,13,15,30,22.0,136.0,1.7,17.3,145.0,115.4,90.29
2018,2,13,15,45,146.0,115.5,1.25,16.5,162.5,115.98,85.57
2018,2,13,16,0,270.0,95.0,0.8,15.7,180.0,98.39,67.0
2018,2,13,16,15,367.0,79.0,0.75,15.2,174.5,66.06,45.68
2018,2,13,16,30,464.0,63.0,0.7,14.7,169.0,49.6,38.53
2018,2,13,16,45,406.5,54.0,0.7,14.2,130.5,43.33,32.7
2018,2,13,17,0,349.0,45.0,0.7,13.7,92.0,36.98,26.48
2018,2,13,17,15,234.5,31.5,0.7,13.5,57.5,24.48,13.22
2018,2,13,17,30,120.0,18.0,0.7,13.3,23.0,15.36,0.0
2018,2,13,17,45,60.0,9.0,0.7,13.1,11.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,14,6,45,27.0,4.5,0.8,8.45,5.0,0.0,0.0
2018,2,14,7,0,54.0,9.0,0.7,8.9,10.0,41.63,0.0
2018,2,14,7,15,208.0,22.5,0.75,9.8,42.0,197.46,33.39
2018,2,14,7,30,362.0,36.0,0.8,10.7,74.0,348.99,274.46
2018,2,14,7,45,484.5,42.5,0.85,11.6,122.5,466.49,378.16
2018,2,14,8,0,607.0,49.0,0.9,12.5,171.0,591.27,476.85
2018,2,14,8,15,643.0,57.0,0.85,13.3,216.5,652.71,522.43
2018,2,14,8,30,679.0,65.0,0.8,14.1,262.0,714.31,565.55
2018,2,14,8,45,738.0,66.5,0.75,14.95,313.5,780.9,609.38
2018,2,14,9,0,797.0,68.0,0.7,15.8,365.0,854.7,655.65
2018,2,14,9,15,765.0,82.0,0.7,16.5,394.0,857.6,653.48
2018,2,14,9,30,733.0,96.0,0.7,17.2,423.0,863.02,653.9
2018,2,14,9,45,583.0,140.0,0.7,17.9,414.0,777.2,592.58
2018,2,14,10,0,433.0,184.0,0.7,18.6,405.0,677.23,519.84
2018,2,14,10,15,450.5,192.0,0.85,18.85,434.5,702.8,539.4
2018,2,14,10,30,468.0,200.0,1.0,19.1,464.0,726.18,555.74
2018,2,14,10,45,661.5,151.0,1.15,19.3,542.0,864.02,652.14
2018,2,14,11,0,855.0,102.0,1.3,19.5,620.0,979.72,727.7
2018,2,14,11,15,883.0,97.0,1.5,19.6,645.0,987.26,733.16
2018,2,14,11,30,911.0,92.0,1.7,19.7,670.0,979.88,730.22
2018,2,14,11,45,912.5,93.0,1.95,19.75,679.0,961.37,720.68
2018,2,14,12,0,914.0,94.0,2.2,19.8,688.0,939.13,708.36
2018,2,14,12,15,844.5,117.5,2.35,19.85,667.0,885.58,673.39
2018,2,14,12,30,775.0,141.0,2.5,19.9,646.0,826.56,634.19
2018,2,14,12,45,620.0,190.5,2.7,19.9,592.0,720.45,558.78
2018,2,14,13,0,465.0,240.0,2.9,19.9,538.0,615.72,480.77
2018,2,14,13,15,542.5,208.0,2.95,19.85,548.0,614.64,481.81
2018,2,14,13,30,620.0,176.0,3.0,19.8,558.0,611.23,479.75
2018,2,14,13,45,371.0,209.0,3.1,19.7,435.5,446.23,352.43
2018,2,14,14,0,122.0,242.0,3.2,19.6,313.0,292.01,230.67
2018,2,14,14,15,189.5,226.5,3.2,19.4,330.0,302.56,239.58
2018,2,14,14,30,257.0,211.0,3.2,19.2,347.0,311.48,245.65
2018,2,14,14,45,525.5,149.5,3.25,19.0,404.0,352.17,273.27
2018,2,14,15,0,794.0,88.0,3.3,18.8,461.0,359.36,269.41
2018,2,14,15,15,805.5,78.5,3.3,18.8,428.0,301.96,216.76
2018,2,14,15,30,817.0,69.0,3.3,18.8,395.0,242.36,162.25
2018,2,14,15,45,784.5,65.5,2.85,17.8,348.5,179.23,109.19
2018,2,14,16,0,752.0,62.0,2.4,16.8,302.0,119.74,65.65
2018,2,14,16,15,705.0,57.5,2.15,15.65,253.5,62.98,38.48
2018,2,14,16,30,658.0,53.0,1.9,14.5,205.0,46.43,35.76
2018,2,14,16,45,581.0,46.0,1.65,13.35,157.0,37.4,27.59
2018,2,14,17,0,504.0,39.0,1.4,12.2,109.0,32.18,22.53
2018,2,14,17,15,351.5,29.0,1.4,11.75,68.5,24.1,13.5
2018,2,14,17,30,199.0,19.0,1.4,11.3,28.0,16.22,0.0
2018,2,14,17,45,99.5,9.5,1.45,10.85,14.0,8.11,0.0
2018,2,14,18,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,15,6,45,58.0,6.0,1.65,7.1,7.0,0.0,0.0
2018,2,15,7,0,116.0,12.0,1.8,7.6,14.0,83.25,0.0
2018,2,15,7,15,292.0,23.5,2.05,8.3,50.0,257.42,85.44
2018,2,15,7,30,468.0,35.0,2.3,9.0,86.0,425.33,341.06
2018,2,15,7,45,563.0,41.0,2.6,9.7,134.0,524.96,433.66
2018,2,15,8,0,658.0,47.0,2.9,10.4,182.0,622.35,515.67
2018,2,15,8,15,713.5,52.0,3.0,11.05,232.5,698.99,576.86
2018,2,15,8,30,769.0,57.0,3.1,11.7,283.0,776.34,635.48
2018,2,15,8,45,805.0,60.0,3.25,12.4,331.5,833.74,676.83
2018,2,15,9,0,841.0,63.0,3.4,13.1,380.0,889.7,715.69
2018,2,15,9,15,866.0,65.5,3.5,13.75,425.0,932.72,743.84
2018,2,15,9,30,891.0,68.0,3.6,14.4,470.0,962.39,761.9
2018,2,15,9,45,909.0,69.5,3.7,15.0,509.5,991.23,779.33
2018,2,15,10,0,927.0,71.0,3.8,15.6,549.0,1016.69,794.22
2018,2,15,10,15,940.0,72.0,3.8,16.05,582.0,1032.88,802.34
2018,2,15,10,30,953.0,73.0,3.8,16.5,615.0,1045.16,807.88
2018,2,15,10,45,964.0,74.5,3.85,16.95,642.5,1052.02,810.22
2018,2,15,11,0,975.0,76.0,3.9,17.4,670.0,1054.64,809.85
2018,2,15,11,15,982.0,76.5,3.9,17.65,689.0,1047.81,803.48
2018,2,15,11,30,989.0,77.0,3.9,17.9,708.0,1036.72,794.47
2018,2,15,11,45,992.0,77.0,3.9,18.15,718.0,1017.05,779.78
2018,2,15,12,0,995.0,77.0,3.9,18.4,728.0,993.31,762.51
2018,2,15,12,15,994.5,78.0,3.9,18.5,729.5,963.68,741.73
2018,2,15,12,30,994.0,79.0,3.9,18.6,731.0,930.32,718.42
2018,2,15,12,45,991.5,78.5,3.85,18.7,723.5,890.1,690.0
2018,2,15,13,0,989.0,78.0,3.8,18.8,716.0,846.67,659.27
2018,2,15,13,15,985.0,77.0,3.75,18.8,700.5,798.59,625.3
2018,2,15,13,30,981.0,76.0,3.7,18.8,685.0,747.84,588.14
2018,2,15,13,45,974.0,75.5,3.65,18.8,662.0,693.29,545.78
2018,2,15,14,0,967.0,75.0,3.6,18.8,639.0,636.79,500.83
2018,2,15,14,15,956.5,73.5,3.55,18.6,608.0,575.8,451.51
2018,2,15,14,30,946.0,72.0,3.5,18.4,577.0,513.81,399.78
2018,2,15,14,45,931.5,70.0,3.45,18.25,539.5,449.01,344.11
2018,2,15,15,0,917.0,68.0,3.4,18.1,502.0,384.24,286.85
2018,2,15,15,15,895.5,65.5,3.4,18.1,458.5,317.37,226.87
2018,2,15,15,30,874.0,63.0,3.4,18.1,415.0,251.97,168.21
2018,2,15,15,45,843.5,59.5,2.8,17.1,367.0,183.08,110.01
2018,2,15,16,0,813.0,56.0,2.2,16.1,319.0,120.0,63.61
2018,2,15,16,15,751.0,54.0,1.95,14.95,266.5,61.01,36.34
2018,2,15,16,30,689.0,52.0,1.7,13.8,214.0,45.68,35.22
2018,2,15,16,45,598.0,45.0,1.45,12.6,162.0,39.85,29.9
2018,2,15,17,0,507.0,38.0,1.2,11.4,110.0,31.24,21.86
2018,2,15,17,15,382.0,29.0,1.2,11.05,71.0,24.09,13.91
2018,2,15,17,30,257.0,20.0,1.2,10.7,32.0,16.96,0.0
2018,2,15,17,45,128.5,10.0,1.2,10.35,16.0,8.54,0.0
2018,2,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,16,6,45,40.0,6.0,0.8,9.0,6.5,0.0,0.0
2018,2,16,7,0,80.0,12.0,0.8,9.3,13.0,60.66,0.0
2018,2,16,7,15,224.5,24.0,0.85,10.1,45.5,214.8,94.74
2018,2,16,7,30,369.0,36.0,0.9,10.9,78.0,355.36,283.62
2018,2,16,7,45,478.5,43.5,1.0,11.7,126.0,464.04,378.24
2018,2,16,8,0,588.0,51.0,1.1,12.5,174.0,579.82,470.74
2018,2,16,8,15,625.0,59.0,1.2,13.3,219.5,641.61,518.23
2018,2,16,8,30,662.0,67.0,1.3,14.1,265.0,703.64,563.78
2018,2,16,8,45,698.5,72.5,1.4,14.9,311.5,761.47,604.17
2018,2,16,9,0,735.0,78.0,1.5,15.7,358.0,818.43,642.43
2018,2,16,9,15,789.0,76.5,1.65,16.4,408.5,875.51,680.41
2018,2,16,9,30,843.0,75.0,1.8,17.1,459.0,937.39,720.74
2018,2,16,9,45,866.5,76.0,1.95,17.8,499.5,970.59,740.82
2018,2,16,10,0,890.0,77.0,2.1,18.5,540.0,989.39,751.31
2018,2,16,10,15,902.5,79.0,2.2,18.85,572.5,1006.13,760.98
2018,2,16,10,30,915.0,81.0,2.3,19.2,605.0,1019.06,768.18
2018,2,16,10,45,924.0,83.0,2.35,19.55,631.5,1024.56,770.03
2018,2,16,11,0,933.0,85.0,2.4,19.9,658.0,1025.99,769.41
2018,2,16,11,15,938.5,86.0,2.4,20.15,676.0,1018.67,762.96
2018,2,16,11,30,944.0,87.0,2.4,20.4,694.0,1007.27,754.09
2018,2,16,11,45,946.5,87.5,2.4,20.65,703.5,988.44,740.49
2018,2,16,12,0,949.0,88.0,2.4,20.9,713.0,965.72,724.52
2018,2,16,12,15,949.5,88.0,2.35,21.05,714.5,936.87,704.36
2018,2,16,12,30,950.0,88.0,2.3,21.2,716.0,904.43,681.91
2018,2,16,12,45,948.0,87.5,2.3,21.3,709.0,865.98,655.98
2018,2,16,13,0,946.0,87.0,2.3,21.4,702.0,824.42,627.83
2018,2,16,13,15,941.0,87.0,2.25,21.45,687.0,778.29,596.06
2018,2,16,13,30,936.0,87.0,2.2,21.5,672.0,729.67,560.95
2018,2,16,13,45,928.0,85.5,2.15,21.5,648.5,675.39,520.13
2018,2,16,14,0,920.0,84.0,2.1,21.5,625.0,619.42,476.99
2018,2,16,14,15,908.5,82.5,2.1,21.3,594.5,560.2,430.69
2018,2,16,14,30,897.0,81.0,2.1,21.1,564.0,500.18,382.14
2018,2,16,14,45,881.0,79.0,2.1,20.95,527.0,437.15,329.56
2018,2,16,15,0,865.0,77.0,2.1,20.8,490.0,373.85,275.13
2018,2,16,15,15,842.5,74.0,2.1,20.8,447.5,308.46,217.93
2018,2,16,15,30,820.0,71.0,2.1,20.8,405.0,244.86,162.18
2018,2,16,15,45,788.5,67.5,1.65,19.6,358.0,181.51,109.69
2018,2,16,16,0,757.0,64.0,1.2,18.4,311.0,121.7,66.47
2018,2,16,16,15,710.5,59.0,1.2,17.35,262.0,64.06,39.13
2018,2,16,16,30,664.0,54.0,1.2,16.3,213.0,47.18,36.2
2018,2,16,16,45,589.0,47.5,1.2,15.25,164.5,38.53,28.43
2018,2,16,17,0,514.0,41.0,1.2,14.2,116.0,33.77,23.84
2018,2,16,17,15,338.0,30.0,1.25,13.8,71.5,24.77,14.56
2018,2,16,17,30,162.0,19.0,1.3,13.4,27.0,15.79,0.0
2018,2,16,17,45,81.0,9.5,1.3,13.0,13.5,8.11,0.0
2018,2,16,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,17,6,45,78.5,7.5,0.85,10.55,9.0,0.0,0.0
2018,2,17,7,0,157.0,15.0,0.8,10.9,18.0,111.87,0.0
2018,2,17,7,15,321.0,25.0,0.9,11.75,55.0,283.63,149.93
2018,2,17,7,30,485.0,35.0,1.0,12.6,92.0,438.77,347.13
2018,2,17,7,45,571.5,41.5,1.1,13.5,140.0,524.24,422.04
2018,2,17,8,0,658.0,48.0,1.2,14.4,188.0,625.26,501.89
2018,2,17,8,15,710.0,52.5,1.2,15.1,238.0,698.44,556.18
2018,2,17,8,30,762.0,57.0,1.2,15.8,288.0,772.11,607.8
2018,2,17,8,45,795.5,60.5,1.2,16.55,336.0,827.8,644.03
2018,2,17,9,0,829.0,64.0,1.2,17.3,384.0,882.01,677.77
2018,2,17,9,15,852.5,66.5,1.15,17.9,428.0,923.44,701.23
2018,2,17,9,30,876.0,69.0,1.1,18.5,472.0,951.45,715.16
2018,2,17,9,45,891.0,71.5,1.05,19.1,510.5,978.59,728.3
2018,2,17,10,0,906.0,74.0,1.0,19.7,549.0,1002.29,738.95
2018,2,17,10,15,917.0,76.0,1.0,20.05,581.5,1017.69,745.94
2018,2,17,10,30,928.0,78.0,1.0,20.4,614.0,1029.21,750.66
2018,2,17,10,45,935.5,79.0,0.95,20.8,639.0,1031.98,748.85
2018,2,17,11,0,943.0,80.0,0.9,21.2,664.0,1030.67,744.77
2018,2,17,11,15,947.5,81.5,0.85,21.45,682.0,1022.95,737.34
2018,2,17,11,30,952.0,83.0,0.8,21.7,700.0,1011.12,727.64
2018,2,17,11,45,954.0,84.0,0.75,22.0,709.5,992.28,713.68
2018,2,17,12,0,956.0,85.0,0.7,22.3,719.0,969.53,697.55
2018,2,17,12,15,956.0,85.0,0.65,22.45,720.0,940.04,677.77
2018,2,17,12,30,956.0,85.0,0.6,22.6,721.0,906.98,655.91
2018,2,17,12,45,952.5,84.5,0.5,22.8,713.0,867.1,628.66
2018,2,17,13,0,949.0,84.0,0.4,23.0,705.0,824.21,599.61
2018,2,17,13,15,943.5,83.0,0.4,23.05,689.0,776.53,569.49
2018,2,17,13,30,938.0,82.0,0.4,23.1,673.0,726.43,536.3
2018,2,17,13,45,929.5,81.5,0.45,23.2,650.0,672.78,499.21
2018,2,17,14,0,921.0,81.0,0.5,23.3,627.0,617.44,459.61
2018,2,17,14,15,909.5,79.5,0.65,23.15,596.5,558.16,417.03
2018,2,17,14,30,898.0,78.0,0.8,23.0,566.0,498.08,371.55
2018,2,17,14,45,881.5,76.5,0.95,22.85,529.0,435.46,321.85
2018,2,17,15,0,865.0,75.0,1.1,22.7,492.0,372.08,269.37
2018,2,17,15,15,843.0,72.5,1.1,22.7,449.5,307.26,213.79
2018,2,17,15,30,821.0,70.0,1.1,22.7,407.0,244.14,159.42
2018,2,17,15,45,788.5,66.5,1.0,21.5,360.0,180.53,107.71
2018,2,17,16,0,756.0,63.0,0.9,20.3,313.0,120.58,65.01
2018,2,17,16,15,707.0,58.5,0.95,19.15,263.5,63.32,38.35
2018,2,17,16,30,658.0,54.0,1.0,18.0,214.0,47.05,35.84
2018,2,17,16,45,581.5,48.0,1.0,16.9,165.5,38.82,28.51
2018,2,17,17,0,505.0,42.0,1.0,15.8,117.0,34.5,24.36
2018,2,17,17,15,372.5,32.0,1.05,15.25,76.0,26.55,16.17
2018,2,17,17,30,240.0,22.0,1.1,14.7,35.0,18.6,0.0
2018,2,17,17,45,120.0,11.0,1.1,14.15,17.5,9.39,0.0
2018,2,17,18,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,2,18,6,45,59.0,7.5,3.05,10.5,9.0,0.0,0.0
2018,2,18,7,0,118.0,15.0,3.2,10.6,18.0,87.36,0.0
2018,2,18,7,15,264.5,27.5,3.35,10.9,54.0,249.57,150.31
2018,2,18,7,30,411.0,40.0,3.5,11.2,90.0,390.41,318.62
2018,2,18,7,45,453.0,49.0,3.65,11.5,127.5,451.92,377.25
2018,2,18,8,0,495.0,58.0,3.8,11.8,165.0,514.93,432.28
2018,2,18,8,15,437.0,78.0,3.95,12.15,189.5,501.97,423.49
2018,2,18,8,30,379.0,98.0,4.1,12.5,214.0,489.93,413.75
2018,2,18,8,45,525.0,95.0,4.25,12.9,284.0,634.74,529.42
2018,2,18,9,0,671.0,92.0,4.4,13.3,354.0,779.25,639.18
2018,2,18,9,15,730.0,92.0,4.5,13.5,406.0,847.81,688.57
2018,2,18,9,30,789.0,92.0,4.6,13.7,458.0,908.71,731.76
2018,2,18,9,45,750.5,108.0,4.7,13.95,479.0,906.44,728.01
2018,2,18,10,0,712.0,124.0,4.8,14.2,500.0,892.62,716.27
2018,2,18,10,15,431.5,179.5,4.85,14.25,411.5,670.57,546.28
2018,2,18,10,30,151.0,235.0,4.9,14.3,323.0,410.12,335.12
2018,2,18,10,45,115.5,255.5,4.95,14.35,324.5,394.83,321.62
2018,2,18,11,0,80.0,276.0,5.0,14.4,326.0,358.16,290.6
2018,2,18,11,15,123.5,285.5,5.1,14.4,365.0,426.63,346.07
2018,2,18,11,30,167.0,295.0,5.2,14.4,404.0,472.23,382.83
2018,2,18,11,45,285.5,279.5,5.3,14.4,469.0,576.39,466.97
2018,2,18,12,0,404.0,264.0,5.4,14.4,534.0,654.42,529.5
2018,2,18,12,15,636.0,191.5,5.5,14.45,617.5,789.96,637.0
2018,2,18,12,30,868.0,119.0,5.6,14.5,701.0,879.22,704.08
2018,2,18,12,45,907.0,106.0,5.65,14.5,708.5,854.19,685.47
2018,2,18,13,0,946.0,93.0,5.7,14.5,716.0,832.18,669.73
2018,2,18,13,15,941.0,92.0,5.75,14.4,700.5,784.75,635.06
2018,2,18,13,30,936.0,91.0,5.8,14.3,685.0,734.87,596.76
2018,2,18,13,45,927.5,90.5,5.85,14.2,661.5,681.05,553.54
2018,2,18,14,0,919.0,90.0,5.9,14.1,638.0,625.55,507.84
2018,2,18,14,15,907.0,88.5,5.9,13.8,607.5,565.86,457.74
2018,2,18,14,30,895.0,87.0,5.9,13.5,577.0,506.16,406.07
2018,2,18,14,45,878.5,85.0,5.9,13.25,539.5,442.12,349.33
2018,2,18,15,0,862.0,83.0,5.9,13.0,502.0,378.52,291.45
2018,2,18,15,15,839.0,80.0,5.9,13.0,459.0,312.91,230.93
2018,2,18,15,30,816.0,77.0,5.9,13.0,416.0,249.17,172.33
2018,2,18,15,45,780.5,74.0,5.7,12.15,368.0,185.67,117.58
2018,2,18,16,0,745.0,71.0,5.5,11.3,320.0,126.25,73.12
2018,2,18,16,15,683.0,67.0,5.25,10.8,268.0,65.23,41.83
2018,2,18,16,30,621.0,63.0,5.0,10.3,216.0,50.07,39.71
2018,2,18,16,45,496.0,57.5,4.75,9.8,162.5,46.15,35.96
2018,2,18,17,0,371.0,52.0,4.5,9.3,109.0,42.59,32.24
2018,2,18,17,15,218.0,35.5,4.35,9.05,66.0,27.39,17.55
2018,2,18,17,30,65.0,19.0,4.2,8.8,23.0,15.07,0.0
2018,2,18,17,45,32.5,9.5,4.1,8.5,11.5,8.11,0.0
2018,2,18,18,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.0,8.05,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.0,7.75,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.25,7.3,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,7.05,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.25,6.8,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.2,6.7,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.2,6.6,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.15,6.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.1,6.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.05,6.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.85,5.8,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.8,5.65,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.75,5.55,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.7,5.45,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.65,5.35,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.55,5.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.45,5.25,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.45,5.25,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.55,5.25,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.6,5.2,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.65,5.2,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.7,5.2,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,2,19,6,45,11.5,6.5,4.0,5.5,7.0,0.0,0.0
2018,2,19,7,0,23.0,13.0,4.1,5.6,14.0,25.65,0.0
2018,2,19,7,15,87.0,30.0,4.3,5.8,40.0,123.03,79.51
2018,2,19,7,30,151.0,47.0,4.5,6.0,66.0,196.35,163.48
2018,2,19,7,45,212.5,61.0,4.7,6.25,101.0,263.13,226.25
2018,2,19,8,0,274.0,75.0,4.9,6.5,136.0,354.18,307.27
2018,2,19,8,15,423.5,83.5,4.95,6.75,203.0,498.53,432.25
2018,2,19,8,30,573.0,92.0,5.0,7.0,270.0,658.3,563.33
2018,2,19,8,45,658.5,91.5,5.0,7.25,327.5,752.23,636.66
2018,2,19,9,0,744.0,91.0,5.0,7.5,385.0,846.69,708.22
2018,2,19,9,15,783.0,91.5,4.95,7.75,431.5,898.41,744.69
2018,2,19,9,30,822.0,92.0,4.9,8.0,478.0,941.68,774.19
2018,2,19,9,45,815.5,99.5,4.85,8.25,508.0,953.34,779.67
2018,2,19,10,0,809.0,107.0,4.8,8.5,538.0,961.08,782.46
2018,2,19,10,15,855.5,102.0,4.7,8.8,582.0,1003.01,809.92
2018,2,19,10,30,902.0,97.0,4.6,9.1,626.0,1040.96,833.79
2018,2,19,10,45,924.0,94.0,4.55,9.35,655.5,1041.28,831.12
2018,2,19,11,0,946.0,91.0,4.5,9.6,685.0,1049.16,834.35
2018,2,19,11,15,952.0,91.5,4.45,9.8,703.0,1041.36,826.65
2018,2,19,11,30,958.0,92.0,4.4,10.0,721.0,1029.42,816.33
2018,2,19,11,45,914.5,107.0,4.35,10.2,714.5,983.72,782.08
2018,2,19,12,0,871.0,122.0,4.3,10.4,708.0,945.84,753.75
2018,2,19,12,15,878.5,119.5,4.3,10.5,711.5,921.26,735.78
2018,2,19,12,30,886.0,117.0,4.3,10.6,715.0,892.86,715.0
2018,2,19,12,45,918.0,105.5,4.3,10.7,719.5,863.15,693.3
2018,2,19,13,0,950.0,94.0,4.3,10.8,724.0,836.9,674.19
2018,2,19,13,15,943.5,94.5,4.35,10.75,708.5,789.67,640.06
2018,2,19,13,30,937.0,95.0,4.4,10.7,693.0,740.05,602.24
2018,2,19,13,45,926.5,94.0,4.45,10.65,668.5,684.28,557.86
2018,2,19,14,0,916.0,93.0,4.5,10.6,644.0,627.06,511.08
2018,2,19,14,15,898.0,92.5,4.45,10.4,610.5,566.94,460.51
2018,2,19,14,30,880.0,92.0,4.4,10.2,577.0,504.13,406.37
2018,2,19,14,45,862.5,90.5,4.4,10.0,540.0,440.85,350.38
2018,2,19,15,0,845.0,89.0,4.4,9.8,503.0,378.14,293.3
2018,2,19,15,15,821.0,85.5,4.4,9.8,459.5,312.68,232.96
2018,2,19,15,30,797.0,82.0,4.4,9.8,416.0,249.26,174.6
2018,2,19,15,45,732.5,80.5,4.2,9.3,360.5,180.09,115.96
2018,2,19,16,0,668.0,79.0,4.0,8.8,305.0,121.63,72.87
2018,2,19,16,15,603.0,72.5,3.6,8.35,253.0,67.27,45.21
2018,2,19,16,30,538.0,66.0,3.2,7.9,201.0,51.78,41.69
2018,2,19,16,45,457.5,57.0,2.8,7.5,154.0,45.37,35.65
2018,2,19,17,0,377.0,48.0,2.4,7.1,107.0,38.91,29.34
2018,2,19,17,15,274.0,36.5,2.2,6.7,71.0,28.3,18.74
2018,2,19,17,30,171.0,25.0,2.0,6.3,35.0,19.47,0.0
2018,2,19,17,45,85.5,12.5,1.75,5.9,17.5,10.67,0.0
2018,2,19,18,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.15,3.2,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.05,2.05,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,0.95,2.2,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,20,6,45,101.5,9.0,0.9,3.85,12.5,0.0,0.0
2018,2,20,7,0,203.0,18.0,0.9,4.4,25.0,144.04,0.0
2018,2,20,7,15,361.0,27.5,1.05,5.25,65.0,321.76,226.04
2018,2,20,7,30,519.0,37.0,1.2,6.1,105.0,467.23,382.87
2018,2,20,7,45,587.0,44.0,1.3,6.95,152.0,541.31,448.34
2018,2,20,8,0,655.0,51.0,1.4,7.8,199.0,628.88,519.37
2018,2,20,8,15,711.5,56.0,1.4,8.4,251.5,706.71,578.54
2018,2,20,8,30,768.0,61.0,1.4,9.0,304.0,785.37,635.08
2018,2,20,8,45,805.5,64.0,1.4,9.6,353.5,844.46,674.82
2018,2,20,9,0,843.0,67.0,1.4,10.2,403.0,902.15,712.13
2018,2,20,9,15,866.0,69.5,1.4,10.6,448.0,943.52,737.41
2018,2,20,9,30,889.0,72.0,1.4,11.0,493.0,971.26,752.98
2018,2,20,9,45,904.5,74.0,1.4,11.35,532.0,998.38,768.21
2018,2,20,10,0,920.0,76.0,1.4,11.7,571.0,1022.02,780.97
2018,2,20,10,15,928.5,78.5,1.45,12.0,603.0,1035.6,788.11
2018,2,20,10,30,937.0,81.0,1.5,12.3,635.0,1045.19,792.85
2018,2,20,10,45,942.5,83.0,1.55,12.6,660.0,1047.08,792.71
2018,2,20,11,0,948.0,85.0,1.6,12.9,685.0,1044.83,790.11
2018,2,20,11,15,952.0,86.5,1.7,13.1,702.5,1036.35,784.7
2018,2,20,11,30,956.0,88.0,1.8,13.3,720.0,1023.74,776.7
2018,2,20,11,45,955.0,89.0,1.9,13.5,728.0,1001.78,762.52
2018,2,20,12,0,954.0,90.0,2.0,13.7,736.0,976.03,745.85
2018,2,20,12,15,953.0,90.0,2.05,13.75,736.5,945.47,725.67
2018,2,20,12,30,952.0,90.0,2.1,13.8,737.0,911.38,703.03
2018,2,20,12,45,949.0,90.5,2.2,13.85,730.0,872.85,677.64
2018,2,20,13,0,946.0,91.0,2.3,13.9,723.0,831.22,649.78
2018,2,20,13,15,941.0,90.5,2.35,13.85,707.5,784.22,617.54
2018,2,20,13,30,936.0,90.0,2.4,13.8,692.0,734.73,581.7
2018,2,20,13,45,926.5,89.0,2.45,13.75,667.5,679.66,539.69
2018,2,20,14,0,917.0,88.0,2.5,13.7,643.0,623.04,495.21
2018,2,20,14,15,873.0,94.5,2.55,13.5,602.5,556.0,441.46
2018,2,20,14,30,829.0,101.0,2.6,13.3,562.0,489.01,386.28
2018,2,20,14,45,840.5,91.5,2.65,13.1,532.5,432.86,337.48
2018,2,20,15,0,852.0,82.0,2.7,12.9,503.0,374.07,284.56
2018,2,20,15,15,834.0,78.5,2.7,12.9,461.5,309.93,226.35
2018,2,20,15,30,816.0,75.0,2.7,12.9,420.0,247.06,169.24
2018,2,20,15,45,784.0,71.0,2.65,12.2,372.5,183.15,114.63
2018,2,20,16,0,752.0,67.0,2.6,11.5,325.0,122.88,69.76
2018,2,20,16,15,653.5,67.5,2.35,10.6,267.0,64.22,41.67
2018,2,20,16,30,555.0,68.0,2.1,9.7,209.0,53.41,42.89
2018,2,20,16,45,399.0,61.5,1.8,8.85,151.5,46.73,36.72
2018,2,20,17,0,243.0,55.0,1.5,8.0,94.0,41.59,31.69
2018,2,20,17,15,166.0,38.5,1.45,7.5,61.0,29.44,19.84
2018,2,20,17,30,89.0,22.0,1.4,7.0,28.0,17.37,1.27
2018,2,20,17,45,44.5,11.0,1.4,6.55,14.0,9.39,0.0
2018,2,20,18,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.6,4.05,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.55,4.15,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,4.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.45,4.35,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,4.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,4.75,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,4.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.25,4.95,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.2,5.1,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.2,5.2,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.2,5.2,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.2,5.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.2,5.25,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.2,5.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.2,5.3,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.2,5.3,0.0,0.0,0.0
2018,2,21,6,45,51.5,7.5,0.2,5.3,9.5,0.0,0.0
2018,2,21,7,0,103.0,15.0,0.2,5.3,19.0,78.19,0.0
2018,2,21,7,15,181.0,26.0,0.3,5.65,45.5,195.89,142.47
2018,2,21,7,30,259.0,37.0,0.4,6.0,72.0,271.87,225.61
2018,2,21,7,45,317.0,51.5,0.5,6.3,112.0,345.4,291.09
2018,2,21,8,0,375.0,66.0,0.6,6.6,152.0,422.49,356.33
2018,2,21,8,15,520.0,69.5,0.7,7.15,219.0,569.66,472.67
2018,2,21,8,30,665.0,73.0,0.8,7.7,286.0,717.86,582.71
2018,2,21,8,45,724.5,73.0,0.95,8.2,338.0,783.23,628.63
2018,2,21,9,0,784.0,73.0,1.1,8.7,390.0,855.98,679.51
2018,2,21,9,15,819.5,73.5,1.0,9.25,436.5,905.53,708.43
2018,2,21,9,30,855.0,74.0,0.9,9.8,483.0,952.78,734.87
2018,2,21,9,45,877.0,74.5,0.8,10.3,523.0,973.01,742.47
2018,2,21,10,0,899.0,75.0,0.7,10.8,563.0,1000.9,755.26
2018,2,21,10,15,910.5,77.0,0.65,11.25,596.0,1016.75,761.14
2018,2,21,10,30,922.0,79.0,0.6,11.7,629.0,1028.72,764.72
2018,2,21,10,45,929.5,81.0,0.55,12.15,654.5,1032.68,763.34
2018,2,21,11,0,937.0,83.0,0.5,12.6,680.0,1032.53,759.64
2018,2,21,11,15,941.5,84.0,0.65,12.9,697.5,1024.07,756.32
2018,2,21,11,30,946.0,85.0,0.8,13.2,715.0,1011.54,750.47
2018,2,21,11,45,948.5,85.5,0.95,13.55,724.5,992.49,740.17
2018,2,21,12,0,951.0,86.0,1.1,13.9,734.0,969.51,727.13
2018,2,21,12,15,949.0,87.5,1.25,14.05,735.5,939.86,709.92
2018,2,21,12,30,947.0,89.0,1.4,14.2,737.0,906.7,690.0
2018,2,21,12,45,942.0,90.0,1.55,14.35,729.0,867.22,665.31
2018,2,21,13,0,937.0,91.0,1.7,14.5,721.0,824.81,638.07
2018,2,21,13,15,929.5,91.5,1.85,14.5,705.0,777.35,606.99
