Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,20,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,5.55,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,3,4,6,15,19.5,3.0,0.7,5.9,2.5,0.0,0.0
2018,3,4,6,30,39.0,6.0,0.7,6.2,5.0,0.0,0.0
2018,3,4,6,45,184.5,19.0,0.7,6.55,32.5,126.65,0.0
2018,3,4,7,0,330.0,32.0,0.7,6.9,60.0,292.41,211.51
2018,3,4,7,15,451.5,40.0,0.8,7.3,107.0,405.59,332.71
2018,3,4,7,30,573.0,48.0,0.9,7.7,154.0,526.75,434.69
2018,3,4,7,45,648.0,52.5,1.0,8.1,207.5,608.53,500.68
2018,3,4,8,0,723.0,57.0,1.1,8.5,261.0,702.1,572.29
2018,3,4,8,15,767.5,60.5,1.2,9.0,314.0,770.62,621.89
2018,3,4,8,30,812.0,64.0,1.3,9.5,367.0,839.01,669.63
2018,3,4,8,45,843.0,66.5,1.4,10.05,417.5,892.96,705.45
2018,3,4,9,0,874.0,69.0,1.5,10.6,468.0,934.66,731.99
2018,3,4,9,15,891.5,72.0,1.5,11.05,513.0,971.7,753.73
2018,3,4,9,30,909.0,75.0,1.5,11.5,558.0,1005.67,773.04
2018,3,4,9,45,920.0,78.5,1.55,12.0,597.5,1030.41,786.68
2018,3,4,10,0,931.0,82.0,1.6,12.5,637.0,1051.33,797.88
2018,3,4,10,15,942.0,83.5,1.6,12.85,670.0,1065.76,804.5
2018,3,4,10,30,953.0,85.0,1.6,13.2,703.0,1076.12,808.64
2018,3,4,10,45,960.0,85.5,1.65,13.55,728.0,1077.02,807.69
2018,3,4,11,0,967.0,86.0,1.7,13.9,753.0,1073.67,804.28
2018,3,4,11,15,970.5,86.5,1.75,14.1,770.0,1062.6,796.49
2018,3,4,11,30,974.0,87.0,1.8,14.3,787.0,1047.33,786.18
2018,3,4,11,45,976.0,87.5,1.8,14.55,796.0,1026.48,771.47
2018,3,4,12,0,978.0,88.0,1.8,14.8,805.0,1001.58,754.27
2018,3,4,12,15,975.0,89.5,1.85,14.9,805.0,969.4,733.4
2018,3,4,12,30,972.0,91.0,1.9,15.0,805.0,933.65,710.09
2018,3,4,12,45,965.5,93.0,2.0,15.1,796.0,892.19,683.26
2018,3,4,13,0,959.0,95.0,2.1,15.2,787.0,847.78,654.04
2018,3,4,13,15,955.0,94.0,2.1,15.2,771.0,799.49,621.03
2018,3,4,13,30,951.0,93.0,2.1,15.2,755.0,748.6,584.47
2018,3,4,13,45,946.0,91.5,2.15,15.25,731.5,694.22,543.56
2018,3,4,14,0,941.0,90.0,2.2,15.3,708.0,637.82,499.8
2018,3,4,14,15,931.5,89.0,2.25,15.15,677.0,577.74,452.07
2018,3,4,14,30,922.0,88.0,2.3,15.0,646.0,516.61,401.7
2018,3,4,14,45,908.0,86.0,2.3,14.9,607.5,451.98,346.59
2018,3,4,15,0,894.0,84.0,2.3,14.8,569.0,387.4,289.8
2018,3,4,15,15,863.5,82.5,2.3,14.8,520.5,316.48,227.18
2018,3,4,15,30,833.0,81.0,2.3,14.8,472.0,250.11,168.45
2018,3,4,15,45,815.5,76.5,2.2,14.3,426.5,186.32,114.32
2018,3,4,16,0,798.0,72.0,2.1,13.8,381.0,124.34,69.46
2018,3,4,16,15,757.5,67.5,1.85,12.95,329.0,64.03,51.81
2018,3,4,16,30,717.0,63.0,1.6,12.1,277.0,54.0,43.1
2018,3,4,16,45,647.0,58.0,1.35,11.25,223.5,46.14,36.1
2018,3,4,17,0,577.0,53.0,1.1,10.4,170.0,42.79,32.94
2018,3,4,17,15,458.5,44.0,1.1,9.8,120.0,35.92,26.33
2018,3,4,17,30,340.0,35.0,1.1,9.2,70.0,29.11,18.92
2018,3,4,17,45,205.0,22.5,1.15,8.6,40.0,19.02,0.0
2018,3,4,18,0,70.0,10.0,1.2,8.0,10.0,8.54,0.0
2018,3,4,18,15,35.0,5.0,1.15,8.05,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.55,7.75,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.35,7.3,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.45,6.6,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.55,6.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,6,15,25.0,3.5,1.3,3.3,3.0,0.0,0.0
2018,3,5,6,30,50.0,7.0,1.4,4.3,6.0,0.0,0.0
2018,3,5,6,45,211.5,19.5,1.5,5.3,36.0,143.48,0.0
2018,3,5,7,0,373.0,32.0,1.6,6.3,66.0,322.42,243.48
2018,3,5,7,15,486.5,41.0,1.7,7.1,115.0,431.69,358.05
2018,3,5,7,30,600.0,50.0,1.8,7.9,164.0,549.93,458.03
2018,3,5,7,45,665.5,55.5,1.95,8.75,217.5,633.83,525.9
2018,3,5,8,0,731.0,61.0,2.1,9.6,271.0,714.34,587.72
2018,3,5,8,15,771.5,65.0,2.05,10.45,323.5,780.6,634.35
2018,3,5,8,30,812.0,69.0,2.0,11.3,376.0,846.36,678.29
2018,3,5,8,45,839.0,72.0,1.95,12.15,425.5,897.4,709.78
2018,3,5,9,0,866.0,75.0,1.9,13.0,475.0,946.32,738.71
2018,3,5,9,15,888.0,77.0,1.8,13.7,521.0,975.72,753.09
2018,3,5,9,30,910.0,79.0,1.7,14.4,567.0,1012.64,772.29
2018,3,5,9,45,926.5,80.5,1.55,15.1,607.5,1040.18,783.8
2018,3,5,10,0,943.0,82.0,1.4,15.8,648.0,1064.08,792.57
2018,3,5,10,15,953.0,83.0,1.35,16.2,681.0,1076.88,796.76
2018,3,5,10,30,963.0,84.0,1.3,16.6,714.0,1085.56,798.57
2018,3,5,10,45,969.5,85.0,1.25,17.05,739.0,1086.47,795.48
2018,3,5,11,0,976.0,86.0,1.2,17.5,764.0,1083.09,789.98
2018,3,5,11,15,978.5,86.5,1.2,17.75,780.0,1070.84,780.78
2018,3,5,11,30,981.0,87.0,1.2,18.0,796.0,1054.4,769.23
2018,3,5,11,45,983.0,87.5,1.15,18.3,805.5,1033.31,753.84
2018,3,5,12,0,985.0,88.0,1.1,18.6,815.0,1008.16,736.1
2018,3,5,12,15,986.0,87.5,1.05,18.75,815.5,977.04,715.13
2018,3,5,12,30,987.0,87.0,1.0,18.9,816.0,942.15,691.86
2018,3,5,12,45,985.5,87.0,0.95,19.05,808.5,902.1,665.3
2018,3,5,13,0,984.0,87.0,0.9,19.2,801.0,858.73,636.54
2018,3,5,13,15,978.5,86.0,0.95,19.2,783.5,808.31,604.82
2018,3,5,13,30,973.0,85.0,1.0,19.2,766.0,755.36,569.81
2018,3,5,13,45,964.0,84.5,1.0,19.25,740.5,698.41,528.76
2018,3,5,14,0,955.0,84.0,1.0,19.3,715.0,639.76,485.18
2018,3,5,14,15,944.5,83.0,1.0,19.2,683.0,578.45,438.39
2018,3,5,14,30,934.0,82.0,1.0,19.1,651.0,516.17,389.07
2018,3,5,14,45,905.0,81.5,1.0,19.0,605.5,446.18,332.34
2018,3,5,15,0,876.0,81.0,1.0,18.9,560.0,378.02,275.24
2018,3,5,15,15,814.0,83.0,1.0,18.9,500.5,302.35,212.05
2018,3,5,15,30,752.0,85.0,1.0,18.9,441.0,235.34,156.05
2018,3,5,15,45,741.5,81.5,0.95,18.3,402.5,178.63,108.99
2018,3,5,16,0,731.0,78.0,0.9,17.7,364.0,122.87,69.61
2018,3,5,16,15,655.5,75.5,0.85,16.9,306.0,62.84,49.9
2018,3,5,16,30,580.0,73.0,0.8,16.1,248.0,56.01,44.18
2018,3,5,16,45,534.0,65.0,0.8,15.25,202.5,50.82,39.66
2018,3,5,17,0,488.0,57.0,0.8,14.4,157.0,45.5,34.81
2018,3,5,17,15,373.0,46.5,0.85,13.8,110.0,37.6,27.39
2018,3,5,17,30,258.0,36.0,0.9,13.2,63.0,27.89,17.75
2018,3,5,17,45,171.5,23.0,1.0,12.55,37.0,17.95,0.0
2018,3,5,18,0,85.0,10.0,1.1,11.9,11.0,8.54,0.0
2018,3,5,18,15,42.5,5.0,1.1,11.6,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,6,6,15,24.5,3.0,1.1,8.35,3.0,0.0,0.0
2018,3,6,6,30,49.0,6.0,1.1,9.1,6.0,5.12,0.0
2018,3,6,6,45,168.0,19.5,1.15,9.85,33.0,145.32,0.0
2018,3,6,7,0,287.0,33.0,1.2,10.6,60.0,267.74,203.78
2018,3,6,7,15,364.5,45.5,1.35,11.35,102.0,351.21,288.37
2018,3,6,7,30,442.0,58.0,1.5,12.1,144.0,441.51,366.17
2018,3,6,7,45,550.0,62.5,1.65,12.85,201.5,552.2,455.04
2018,3,6,8,0,658.0,67.0,1.8,13.6,259.0,668.85,543.92
2018,3,6,8,15,707.0,72.0,1.95,14.5,312.5,740.52,595.2
2018,3,6,8,30,756.0,77.0,2.1,15.4,366.0,806.76,640.86
2018,3,6,8,45,775.5,82.0,2.3,16.3,412.0,851.95,670.49
2018,3,6,9,0,795.0,87.0,2.5,17.2,458.0,894.81,697.91
2018,3,6,9,15,709.0,117.5,2.7,17.85,471.5,870.84,678.68
2018,3,6,9,30,623.0,148.0,2.9,18.5,485.0,831.74,649.22
2018,3,6,9,45,771.5,116.5,3.1,19.15,563.5,948.6,729.6
2018,3,6,10,0,920.0,85.0,3.3,19.8,642.0,1045.29,792.62
2018,3,6,10,15,936.5,84.5,3.3,20.15,677.0,1062.63,800.72
2018,3,6,10,30,953.0,84.0,3.3,20.5,712.0,1075.98,807.0
2018,3,6,10,45,958.5,85.5,3.35,20.85,736.5,1076.48,805.38
2018,3,6,11,0,964.0,87.0,3.4,21.2,761.0,1072.72,801.24
2018,3,6,11,15,967.5,87.0,3.4,21.45,777.5,1060.96,791.9
2018,3,6,11,30,971.0,87.0,3.4,21.7,794.0,1045.02,780.04
2018,3,6,11,45,896.0,118.0,3.4,21.95,776.0,984.91,738.8
2018,3,6,12,0,821.0,149.0,3.4,22.2,758.0,933.72,703.69
2018,3,6,12,15,792.5,160.0,3.3,22.35,748.5,891.0,673.75
2018,3,6,12,30,764.0,171.0,3.2,22.5,739.0,853.01,646.96
2018,3,6,12,45,722.5,185.5,3.1,22.6,718.0,800.03,609.02
2018,3,6,13,0,681.0,200.0,3.0,22.7,697.0,746.73,569.72
2018,3,6,13,15,722.5,179.0,2.85,22.7,696.5,721.31,551.31
2018,3,6,13,30,764.0,158.0,2.7,22.7,696.0,689.97,527.94
2018,3,6,13,45,812.5,134.0,2.55,22.7,689.5,653.21,500.08
2018,3,6,14,0,861.0,110.0,2.4,22.7,683.0,611.88,467.79
2018,3,6,14,15,818.5,114.0,2.2,22.55,638.5,542.13,413.22
2018,3,6,14,30,776.0,118.0,2.0,22.4,594.0,475.14,359.67
2018,3,6,14,45,803.0,101.0,1.85,22.25,567.5,420.92,313.95
2018,3,6,15,0,830.0,84.0,1.7,22.1,541.0,362.33,262.96
2018,3,6,15,15,836.5,77.5,1.7,22.1,507.5,303.08,210.51
2018,3,6,15,30,843.0,71.0,1.7,22.1,474.0,242.17,156.56
2018,3,6,15,45,821.0,69.5,1.3,21.35,429.0,179.7,105.28
2018,3,6,16,0,799.0,68.0,0.9,20.6,384.0,119.52,63.7
2018,3,6,16,15,717.0,68.5,0.8,19.7,323.5,62.52,49.04
2018,3,6,16,30,635.0,69.0,0.7,18.8,263.0,53.3,41.32
2018,3,6,16,45,522.0,64.5,0.55,17.9,204.5,50.22,38.71
2018,3,6,17,0,409.0,60.0,0.4,17.0,146.0,47.43,36.16
2018,3,6,17,15,360.0,47.5,0.45,16.35,107.5,38.29,27.75
2018,3,6,17,30,311.0,35.0,0.5,15.7,69.0,28.8,18.49
2018,3,6,17,45,178.5,21.5,0.55,15.05,39.0,17.83,0.0
2018,3,6,18,0,46.0,8.0,0.6,14.4,9.0,6.83,0.0
2018,3,6,18,15,23.0,4.0,0.6,14.25,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.25,13.45,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.2,13.15,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,6,15,6.0,1.5,1.15,10.9,1.5,0.0,0.0
2018,3,7,6,30,12.0,3.0,1.1,11.1,3.0,9.19,0.0
2018,3,7,6,45,6.0,7.5,1.05,11.3,7.5,9.94,0.0
2018,3,7,7,0,0.0,12.0,1.0,11.5,12.0,9.86,2.21
2018,3,7,7,15,0.0,17.5,1.1,12.15,17.5,14.4,6.55
2018,3,7,7,30,0.0,23.0,1.2,12.8,23.0,18.94,10.63
2018,3,7,7,45,0.0,43.5,1.3,13.45,43.5,35.96,25.34
2018,3,7,8,0,0.0,64.0,1.4,14.1,64.0,53.61,40.43
2018,3,7,8,15,11.5,72.0,1.55,14.8,76.5,70.34,55.0
2018,3,7,8,30,23.0,80.0,1.7,15.5,89.0,95.2,76.19
2018,3,7,8,45,11.5,88.5,1.9,16.2,93.0,85.3,66.95
2018,3,7,9,0,0.0,97.0,2.1,16.9,97.0,82.07,63.34
2018,3,7,9,15,9.5,136.5,2.25,17.7,141.5,129.06,102.11
2018,3,7,9,30,19.0,176.0,2.4,18.5,186.0,177.32,140.95
2018,3,7,9,45,223.0,198.0,2.6,19.25,333.5,462.19,370.32
2018,3,7,10,0,427.0,220.0,2.8,20.0,481.0,716.21,559.41
2018,3,7,10,15,488.5,218.5,2.85,20.5,531.5,775.28,598.98
2018,3,7,10,30,550.0,217.0,2.9,21.0,582.0,832.09,637.62
2018,3,7,10,45,705.5,168.5,2.95,21.5,654.0,937.87,709.1
2018,3,7,11,0,861.0,120.0,3.0,22.0,726.0,1020.72,761.9
2018,3,7,11,15,909.5,103.5,3.05,22.25,757.5,1023.1,761.64
2018,3,7,11,30,958.0,87.0,3.1,22.5,789.0,1032.68,767.05
2018,3,7,11,45,960.0,87.5,3.15,22.75,797.5,1011.96,752.51
2018,3,7,12,0,962.0,88.0,3.2,23.0,806.0,987.25,735.67
2018,3,7,12,15,963.5,87.5,3.2,23.1,807.0,957.12,715.33
2018,3,7,12,30,965.0,87.0,3.2,23.2,808.0,923.27,692.52
2018,3,7,12,45,964.5,85.5,3.2,23.3,800.0,883.13,665.41
2018,3,7,13,0,964.0,84.0,3.2,23.4,792.0,839.74,635.95
2018,3,7,13,15,961.5,83.5,3.15,23.35,777.0,792.8,603.92
2018,3,7,13,30,959.0,83.0,3.1,23.3,762.0,743.12,568.64
2018,3,7,13,45,953.5,81.5,3.0,23.25,738.0,688.0,527.04
2018,3,7,14,0,948.0,80.0,2.9,23.2,714.0,630.91,482.89
2018,3,7,14,15,938.0,79.0,2.85,23.05,682.5,570.21,435.09
2018,3,7,14,30,928.0,78.0,2.8,22.9,651.0,508.52,384.92
2018,3,7,14,45,914.0,76.5,2.75,22.7,612.5,444.05,331.06
2018,3,7,15,0,900.0,75.0,2.7,22.5,574.0,379.64,275.62
2018,3,7,15,15,882.0,72.5,2.7,22.5,530.0,313.6,217.79
2018,3,7,15,30,864.0,70.0,2.7,22.5,486.0,248.7,161.12
2018,3,7,15,45,837.5,67.5,2.4,21.6,437.0,179.66,104.79
2018,3,7,16,0,811.0,65.0,2.1,20.7,388.0,117.23,61.71
2018,3,7,16,15,773.5,61.0,1.9,19.55,336.0,56.6,43.96
2018,3,7,16,30,736.0,57.0,1.7,18.4,284.0,48.97,37.59
2018,3,7,16,45,678.5,52.0,1.45,17.3,231.5,45.12,34.32
2018,3,7,17,0,621.0,47.0,1.2,16.2,179.0,41.29,30.89
2018,3,7,17,15,525.5,40.5,1.25,15.45,130.5,33.01,23.27
2018,3,7,17,30,430.0,34.0,1.3,14.7,82.0,28.19,18.18
2018,3,7,17,45,265.5,22.5,1.35,13.95,47.0,18.81,1.17
2018,3,7,18,0,101.0,11.0,1.4,13.2,12.0,9.39,0.0
2018,3,7,18,15,50.5,5.5,1.35,13.0,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,3,8,6,15,14.5,4.0,0.55,13.35,4.0,0.0,0.0
2018,3,8,6,30,29.0,8.0,0.5,13.8,8.0,22.87,0.0
2018,3,8,6,45,84.0,22.5,0.4,14.25,30.0,94.16,0.0
2018,3,8,7,0,139.0,37.0,0.3,14.7,52.0,161.04,123.3
2018,3,8,7,15,191.0,54.5,0.3,15.15,87.0,223.87,181.09
2018,3,8,7,30,243.0,72.0,0.3,15.6,122.0,291.04,237.9
2018,3,8,7,45,286.0,88.5,0.35,16.05,163.0,371.35,302.32
2018,3,8,8,0,329.0,105.0,0.4,16.5,204.0,437.45,353.52
2018,3,8,8,15,332.0,124.5,0.55,17.1,240.0,454.87,366.52
2018,3,8,8,30,335.0,144.0,0.7,17.7,276.0,489.99,392.18
2018,3,8,8,45,356.5,161.5,0.9,18.25,317.5,538.25,427.57
2018,3,8,9,0,378.0,179.0,1.1,18.8,359.0,586.01,461.71
2018,3,8,9,15,518.0,159.0,1.25,19.25,430.5,725.28,562.68
2018,3,8,9,30,658.0,139.0,1.4,19.7,502.0,856.97,651.37
2018,3,8,9,45,700.0,137.0,1.55,20.15,547.0,902.93,679.96
2018,3,8,10,0,742.0,135.0,1.7,20.6,592.0,946.19,707.47
2018,3,8,10,15,788.0,126.5,1.8,20.95,633.5,975.35,725.14
2018,3,8,10,30,834.0,118.0,1.9,21.3,675.0,1009.24,746.02
2018,3,8,10,45,881.5,104.5,2.0,21.6,712.5,1022.06,753.3
2018,3,8,11,0,929.0,91.0,2.1,21.9,750.0,1043.15,766.27
2018,3,8,11,15,935.0,91.5,2.2,22.1,767.5,1034.7,760.47
2018,3,8,11,30,941.0,92.0,2.3,22.3,785.0,1022.1,752.39
2018,3,8,11,45,945.0,91.0,2.4,22.55,794.0,1001.8,739.25
2018,3,8,12,0,949.0,90.0,2.5,22.8,803.0,977.54,723.58
2018,3,8,12,15,949.5,90.0,2.6,22.85,803.5,947.35,704.51
2018,3,8,12,30,950.0,90.0,2.7,22.9,804.0,913.53,682.91
2018,3,8,12,45,949.0,89.5,2.75,22.95,797.0,874.48,657.23
2018,3,8,13,0,948.0,89.0,2.8,23.0,790.0,832.22,629.17
2018,3,8,13,15,945.0,88.5,2.8,22.9,774.5,785.48,597.78
2018,3,8,13,30,942.0,88.0,2.8,22.8,759.0,736.07,562.93
2018,3,8,13,45,936.0,86.5,2.75,22.7,735.0,681.36,522.01
2018,3,8,14,0,930.0,85.0,2.7,22.6,711.0,624.76,478.56
2018,3,8,14,15,920.5,84.0,2.65,22.45,680.0,565.17,431.6
2018,3,8,14,30,911.0,83.0,2.6,22.3,649.0,504.58,382.28
2018,3,8,14,45,896.5,82.0,2.5,22.1,611.0,441.22,329.23
2018,3,8,15,0,882.0,81.0,2.4,21.9,573.0,377.99,274.74
2018,3,8,15,15,863.5,78.0,2.4,21.9,529.0,312.36,217.44
2018,3,8,15,30,845.0,75.0,2.4,21.9,485.0,244.34,158.51
2018,3,8,15,45,819.5,72.5,2.2,21.2,437.0,180.28,106.15
2018,3,8,16,0,794.0,70.0,2.0,20.5,389.0,119.02,64.01
2018,3,8,16,15,759.5,65.5,1.75,19.6,338.0,59.1,46.12
2018,3,8,16,30,725.0,61.0,1.5,18.7,287.0,52.1,40.28
2018,3,8,16,45,611.5,61.0,1.25,17.8,227.5,47.93,36.72
2018,3,8,17,0,498.0,61.0,1.0,16.9,168.0,48.58,37.21
2018,3,8,17,15,349.5,50.5,1.0,16.15,115.5,38.74,28.23
2018,3,8,17,30,201.0,40.0,1.0,15.4,63.0,30.66,20.32
2018,3,8,17,45,151.5,25.5,1.0,14.65,38.0,19.8,3.48
2018,3,8,18,0,102.0,11.0,1.0,13.9,13.0,9.39,0.0
2018,3,8,18,15,51.0,5.5,1.0,13.65,6.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,9,6,15,42.0,5.0,0.75,11.7,5.5,0.0,0.0
2018,3,9,6,30,84.0,10.0,0.9,12.1,11.0,55.07,0.0
2018,3,9,6,45,236.5,21.5,1.05,12.5,43.5,196.37,41.42
2018,3,9,7,0,389.0,33.0,1.2,12.9,76.0,336.16,264.55
2018,3,9,7,15,485.5,41.0,1.15,13.55,123.5,432.65,352.05
2018,3,9,7,30,582.0,49.0,1.1,14.2,171.0,537.04,435.91
2018,3,9,7,45,500.5,62.5,1.0,14.85,188.0,514.22,418.44
2018,3,9,8,0,419.0,76.0,0.9,15.5,205.0,472.87,385.93
2018,3,9,8,15,346.0,95.0,1.05,16.15,214.0,448.08,366.2
2018,3,9,8,30,273.0,114.0,1.2,16.8,223.0,393.72,322.14
2018,3,9,8,45,250.5,141.0,1.3,17.45,250.5,412.52,334.81
2018,3,9,9,0,228.0,168.0,1.4,18.1,278.0,428.34,344.36
2018,3,9,9,15,213.0,202.5,1.5,18.5,312.5,436.74,348.83
2018,3,9,9,30,198.0,237.0,1.6,18.9,347.0,463.72,366.99
2018,3,9,9,45,212.0,251.0,1.75,19.3,376.0,492.56,387.71
2018,3,9,10,0,226.0,265.0,1.9,19.7,405.0,520.69,407.68
2018,3,9,10,15,323.5,265.5,1.85,19.95,477.0,639.1,494.38
2018,3,9,10,30,421.0,266.0,1.8,20.2,549.0,755.12,575.18
2018,3,9,10,45,429.5,274.0,1.8,20.4,572.0,766.1,580.32
2018,3,9,11,0,438.0,282.0,1.8,20.6,595.0,774.53,584.78
2018,3,9,11,15,591.0,229.0,1.85,20.8,661.5,857.98,644.96
2018,3,9,11,30,744.0,176.0,1.9,21.0,728.0,942.72,701.12
2018,3,9,11,45,730.0,185.5,2.0,21.15,732.0,918.64,684.55
2018,3,9,12,0,716.0,195.0,2.1,21.3,736.0,891.61,667.13
2018,3,9,12,15,609.5,238.0,2.2,21.35,698.5,811.89,611.84
2018,3,9,12,30,503.0,281.0,2.3,21.4,661.0,731.84,554.8
2018,3,9,12,45,453.0,295.5,2.35,21.5,635.5,679.15,516.96
2018,3,9,13,0,403.0,310.0,2.4,21.6,610.0,616.69,471.61
2018,3,9,13,15,420.5,298.0,2.4,21.4,605.0,604.47,463.28
2018,3,9,13,30,438.0,286.0,2.4,21.2,600.0,578.34,444.44
2018,3,9,13,45,430.5,278.5,2.4,21.0,578.5,537.62,414.22
2018,3,9,14,0,423.0,271.0,2.4,20.8,557.0,496.67,383.28
2018,3,9,14,15,387.5,267.0,2.35,20.6,520.0,438.65,338.73
2018,3,9,14,30,352.0,263.0,2.3,20.4,483.0,390.5,300.98
2018,3,9,14,45,281.0,257.5,2.2,20.2,426.5,330.27,253.88
2018,3,9,15,0,210.0,252.0,2.1,20.0,370.0,276.41,211.94
2018,3,9,15,15,202.0,232.0,2.1,20.0,338.5,240.47,182.71
2018,3,9,15,30,194.0,212.0,2.1,20.0,307.0,205.8,154.44
2018,3,9,15,45,208.0,189.0,2.05,19.3,281.5,173.7,128.23
2018,3,9,16,0,222.0,166.0,2.0,18.6,256.0,137.85,100.89
2018,3,9,16,15,197.5,145.5,1.8,17.85,218.0,106.49,87.63
2018,3,9,16,30,173.0,125.0,1.6,17.1,180.0,91.74,75.2
2018,3,9,16,45,137.0,104.5,1.45,16.4,143.0,77.59,62.97
2018,3,9,17,0,101.0,84.0,1.3,15.7,106.0,63.13,50.17
2018,3,9,17,15,76.0,63.5,1.2,15.2,77.5,48.43,36.82
2018,3,9,17,30,51.0,43.0,1.1,14.7,49.0,33.43,22.85
2018,3,9,17,45,35.0,26.5,1.05,14.2,29.5,20.86,5.62
2018,3,9,18,0,19.0,10.0,1.0,13.7,10.0,8.54,0.0
2018,3,9,18,15,9.5,5.0,0.95,13.5,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,0.4,11.7,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,0.3,11.9,2.0,1.71,0.0
2018,3,10,6,45,0.0,5.5,0.2,12.05,5.5,4.51,0.0
2018,3,10,7,0,0.0,9.0,0.1,12.2,9.0,7.39,0.45
2018,3,10,7,15,0.0,11.5,0.25,12.4,11.5,9.45,2.43
2018,3,10,7,30,0.0,14.0,0.4,12.6,14.0,11.51,4.31
2018,3,10,7,45,0.0,40.0,0.55,12.85,40.0,33.04,22.98
2018,3,10,8,0,0.0,66.0,0.7,13.1,66.0,55.18,41.98
2018,3,10,8,15,0.0,85.0,0.85,13.35,85.0,73.01,57.03
2018,3,10,8,30,0.0,104.0,1.0,13.6,104.0,90.84,71.86
2018,3,10,8,45,0.0,90.0,1.1,13.85,90.0,75.79,58.9
2018,3,10,9,0,0.0,76.0,1.2,14.1,76.0,63.08,47.99
2018,3,10,9,15,0.0,70.5,1.3,14.4,70.5,58.5,43.96
2018,3,10,9,30,0.0,65.0,1.4,14.7,65.0,53.94,39.95
2018,3,10,9,45,0.0,53.0,1.5,15.05,53.0,43.96,31.43
2018,3,10,10,0,0.0,41.0,1.6,15.4,41.0,34.0,22.96
2018,3,10,10,15,2.5,98.5,1.7,15.6,100.0,84.79,65.2
2018,3,10,10,30,5.0,156.0,1.8,15.8,159.0,139.3,109.6
2018,3,10,10,45,3.5,147.5,1.9,16.0,149.5,129.56,101.29
2018,3,10,11,0,2.0,139.0,2.0,16.2,140.0,120.09,93.37
2018,3,10,11,15,1.0,122.0,2.05,16.4,122.5,103.82,79.96
2018,3,10,11,30,0.0,105.0,2.1,16.6,105.0,87.93,66.87
2018,3,10,11,45,2.0,138.5,2.15,16.85,140.0,119.05,92.15
2018,3,10,12,0,4.0,172.0,2.2,17.1,175.0,150.33,117.21
2018,3,10,12,15,5.5,181.5,2.1,17.15,185.5,159.64,124.58
2018,3,10,12,30,7.0,191.0,2.0,17.2,196.0,168.75,131.83
2018,3,10,12,45,3.5,153.5,1.95,17.25,156.0,132.39,102.59
2018,3,10,13,0,0.0,116.0,1.9,17.3,116.0,97.11,74.08
2018,3,10,13,15,0.0,109.5,1.85,17.2,109.5,91.51,69.66
2018,3,10,13,30,0.0,103.0,1.8,17.1,103.0,85.95,65.24
2018,3,10,13,45,0.0,94.0,1.75,16.95,94.0,78.34,59.14
2018,3,10,14,0,0.0,85.0,1.7,16.8,85.0,70.77,53.06
2018,3,10,14,15,0.0,89.5,1.7,16.7,89.5,74.51,56.27
2018,3,10,14,30,0.0,94.0,1.7,16.6,94.0,78.24,59.48
2018,3,10,14,45,0.0,92.0,1.65,16.45,92.0,76.54,58.25
2018,3,10,15,0,0.0,90.0,1.6,16.3,90.0,74.84,57.02
2018,3,10,15,15,0.0,90.5,1.6,16.3,90.5,75.16,57.46
2018,3,10,15,30,0.0,91.0,1.6,16.3,91.0,75.41,57.84
2018,3,10,15,45,0.0,87.5,1.3,15.95,87.5,72.39,55.56
2018,3,10,16,0,0.0,84.0,1.0,15.6,84.0,69.29,53.2
2018,3,10,16,15,0.0,75.5,0.9,15.3,75.5,62.28,49.79
2018,3,10,16,30,0.0,67.0,0.8,15.0,67.0,55.33,43.78
2018,3,10,16,45,0.0,43.5,0.65,14.75,43.5,35.95,26.58
2018,3,10,17,0,0.0,20.0,0.5,14.5,20.0,16.46,9.1
2018,3,10,17,15,0.0,15.5,0.5,14.3,15.5,12.74,5.66
2018,3,10,17,30,0.0,11.0,0.5,14.1,11.0,9.03,2.14
2018,3,10,17,45,8.0,7.5,0.5,13.95,7.5,6.51,0.0
2018,3,10,18,0,16.0,4.0,0.5,13.8,4.0,3.41,0.0
2018,3,10,18,15,8.0,2.0,0.55,13.65,2.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,11,6,15,46.0,6.5,1.45,10.55,7.5,0.0,0.0
2018,3,11,6,30,92.0,13.0,1.5,10.8,15.0,62.22,0.0
2018,3,11,6,45,229.5,26.5,1.5,11.1,49.5,201.09,102.59
2018,3,11,7,0,367.0,40.0,1.5,11.4,84.0,328.94,264.82
2018,3,11,7,15,451.5,48.5,1.5,11.9,129.5,418.35,345.22
2018,3,11,7,30,536.0,57.0,1.5,12.4,175.0,513.61,423.86
2018,3,11,7,45,537.0,67.5,1.5,12.85,211.5,550.35,453.07
2018,3,11,8,0,538.0,78.0,1.5,13.3,248.0,585.24,479.26
2018,3,11,8,15,563.5,88.0,1.45,14.05,293.0,638.86,517.19
2018,3,11,8,30,589.0,98.0,1.4,14.8,338.0,691.86,552.81
2018,3,11,8,45,612.5,108.0,1.35,15.55,384.0,741.98,584.96
2018,3,11,9,0,636.0,118.0,1.3,16.3,430.0,790.56,614.92
2018,3,11,9,15,750.5,102.0,1.15,17.2,502.5,887.44,675.02
2018,3,11,9,30,865.0,86.0,1.0,18.1,575.0,991.92,735.87
2018,3,11,9,45,881.5,86.5,0.85,19.0,614.0,1005.93,735.93
2018,3,11,10,0,898.0,87.0,0.7,19.9,653.0,1027.9,742.05
2018,3,11,10,15,907.5,89.0,0.6,20.4,685.0,1040.86,744.49
2018,3,11,10,30,917.0,91.0,0.5,20.9,717.0,1049.83,744.63
2018,3,11,10,45,923.5,92.0,0.4,21.4,741.5,1050.47,739.88
2018,3,11,11,0,930.0,93.0,0.3,21.9,766.0,1046.99,733.04
2018,3,11,11,15,934.0,94.5,0.35,22.15,783.0,1037.44,727.15
2018,3,11,11,30,938.0,96.0,0.4,22.4,800.0,1023.78,719.03
2018,3,11,11,45,939.5,96.5,0.45,22.65,808.5,1002.55,706.5
2018,3,11,12,0,941.0,97.0,0.5,22.9,817.0,977.45,691.74
2018,3,11,12,15,873.0,127.5,0.55,23.05,795.5,928.0,662.13
2018,3,11,12,30,805.0,158.0,0.6,23.2,774.0,867.24,625.2
2018,3,11,12,45,736.5,186.5,0.65,23.35,745.5,809.97,589.27
2018,3,11,13,0,668.0,215.0,0.7,23.5,717.0,747.85,547.69
2018,3,11,13,15,663.0,210.0,0.7,23.5,699.5,703.72,518.25
2018,3,11,13,30,658.0,205.0,0.7,23.5,682.0,658.05,486.84
2018,3,11,13,45,678.5,188.5,0.7,23.5,666.5,616.91,458.08
2018,3,11,14,0,699.0,172.0,0.7,23.5,651.0,572.13,425.67
2018,3,11,14,15,696.5,162.0,0.7,23.35,621.0,517.55,385.25
2018,3,11,14,30,694.0,152.0,0.7,23.2,591.0,462.02,342.71
2018,3,11,14,45,678.5,145.5,0.65,23.05,554.0,403.5,296.26
2018,3,11,15,0,663.0,139.0,0.6,22.9,517.0,345.92,249.22
2018,3,11,15,15,654.0,128.5,0.6,22.9,477.5,288.06,200.92
2018,3,11,15,30,645.0,118.0,0.6,22.9,438.0,230.9,153.05
2018,3,11,15,45,671.0,102.5,0.65,22.2,406.5,175.8,107.67
2018,3,11,16,0,697.0,87.0,0.7,21.5,375.0,117.38,66.12
2018,3,11,16,15,641.5,84.5,0.7,20.8,323.0,64.38,50.38
2018,3,11,16,30,586.0,82.0,0.7,20.1,271.0,62.35,48.94
2018,3,11,16,45,544.5,73.5,0.75,19.35,225.0,57.06,44.46
2018,3,11,17,0,503.0,65.0,0.8,18.6,179.0,51.61,39.64
2018,3,11,17,15,412.0,55.0,0.75,18.0,132.0,44.47,33.07
2018,3,11,17,30,321.0,45.0,0.7,17.4,85.0,34.77,23.92
2018,3,11,17,45,197.0,29.5,0.7,16.8,50.5,22.92,9.13
2018,3,11,18,0,73.0,14.0,0.7,16.2,16.0,11.95,0.0
2018,3,11,18,15,36.5,7.0,0.7,15.95,8.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,12,6,15,53.0,6.5,1.35,12.75,8.0,0.0,0.0
2018,3,12,6,30,106.0,13.0,1.6,13.7,16.0,70.1,0.0
2018,3,12,6,45,146.5,25.5,1.85,14.6,38.5,152.36,88.35
2018,3,12,7,0,187.0,38.0,2.1,15.5,61.0,205.66,164.12
2018,3,12,7,15,175.5,58.0,2.4,16.2,88.0,214.87,176.3
2018,3,12,7,30,164.0,78.0,2.7,16.9,115.0,237.82,196.74
2018,3,12,7,45,173.0,101.0,2.95,17.65,149.0,279.4,231.35
2018,3,12,8,0,182.0,124.0,3.2,18.4,183.0,303.14,250.54
2018,3,12,8,15,177.0,137.0,3.45,18.95,202.0,316.6,260.6
2018,3,12,8,30,172.0,150.0,3.7,19.5,221.0,329.54,269.84
2018,3,12,8,45,161.5,172.5,3.9,20.05,245.5,348.86,283.44
2018,3,12,9,0,151.0,195.0,4.1,20.6,270.0,366.61,295.53
2018,3,12,9,15,183.5,217.0,4.2,21.0,316.0,424.39,340.02
2018,3,12,9,30,216.0,239.0,4.3,21.4,362.0,482.22,383.56
2018,3,12,9,45,198.0,255.5,4.4,21.75,374.0,482.16,381.29
2018,3,12,10,0,180.0,272.0,4.5,22.1,386.0,480.68,378.24
2018,3,12,10,15,180.0,285.0,4.45,22.35,404.0,492.16,385.51
2018,3,12,10,30,180.0,298.0,4.4,22.6,422.0,502.66,391.99
2018,3,12,10,45,307.5,290.5,4.4,22.9,511.0,639.55,495.35
2018,3,12,11,0,435.0,283.0,4.4,23.2,600.0,771.64,590.96
2018,3,12,11,15,366.5,264.5,4.4,23.35,535.5,673.88,518.35
2018,3,12,11,30,298.0,246.0,4.4,23.5,471.0,555.52,431.02
2018,3,12,11,45,240.0,304.5,4.35,23.65,487.0,551.96,425.46
2018,3,12,12,0,182.0,363.0,4.3,23.8,503.0,530.12,406.5
2018,3,12,12,15,233.5,359.5,4.3,23.8,539.0,561.39,430.67
2018,3,12,12,30,285.0,356.0,4.3,23.8,575.0,603.46,461.92
2018,3,12,12,45,281.5,352.0,4.25,23.8,566.5,579.16,443.62
2018,3,12,13,0,278.0,348.0,4.2,23.8,558.0,554.16,425.02
2018,3,12,13,15,221.0,336.5,4.15,23.7,501.5,472.03,363.48
2018,3,12,13,30,164.0,325.0,4.1,23.6,445.0,406.98,313.98
2018,3,12,13,45,117.5,314.0,4.05,23.5,398.5,354.46,273.65
2018,3,12,14,0,71.0,303.0,4.0,23.4,352.0,300.47,231.98
2018,3,12,14,15,54.0,280.5,3.95,23.2,317.0,265.02,204.84
2018,3,12,14,30,37.0,258.0,3.9,23.0,282.0,232.09,179.51
2018,3,12,14,45,24.0,213.5,3.85,22.8,228.5,184.76,142.75
2018,3,12,15,0,11.0,169.0,3.8,22.6,175.0,142.23,109.49
2018,3,12,15,15,25.5,159.5,3.8,22.6,172.5,136.56,104.74
2018,3,12,15,30,40.0,150.0,3.8,22.6,170.0,128.76,97.97
2018,3,12,15,45,31.0,122.0,3.6,21.9,136.5,102.23,77.22
2018,3,12,16,0,22.0,94.0,3.4,21.2,103.0,77.44,57.91
2018,3,12,16,15,41.5,76.5,3.15,20.55,91.0,62.28,48.72
2018,3,12,16,30,61.0,59.0,2.9,19.9,79.0,47.26,35.83
2018,3,12,16,45,62.5,45.0,2.7,19.3,62.5,36.79,26.75
2018,3,12,17,0,64.0,31.0,2.5,18.7,46.0,24.4,15.82
2018,3,12,17,15,67.0,28.0,2.5,18.25,40.0,22.24,13.75
2018,3,12,17,30,70.0,25.0,2.5,17.8,34.0,19.96,11.35
2018,3,12,17,45,51.5,17.0,2.55,17.35,22.0,13.69,3.68
2018,3,12,18,0,33.0,9.0,2.6,16.9,10.0,7.68,0.0
2018,3,12,18,15,16.5,4.5,2.65,16.7,5.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.8,14.85,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.1,15.3,2.0,1.71,0.0
2018,3,13,6,45,0.0,7.0,2.4,15.75,7.0,5.74,0.0
2018,3,13,7,0,0.0,12.0,2.7,16.2,12.0,9.86,2.45
2018,3,13,7,15,0.0,13.5,2.95,16.45,13.5,11.09,3.69
2018,3,13,7,30,0.0,15.0,3.2,16.7,15.0,12.33,4.84
2018,3,13,7,45,0.0,19.5,3.45,16.95,19.5,16.05,8.04
2018,3,13,8,0,0.0,24.0,3.7,17.2,24.0,19.78,11.2
2018,3,13,8,15,0.0,41.0,3.9,17.4,41.0,33.88,23.12
2018,3,13,8,30,0.0,58.0,4.1,17.6,58.0,48.03,34.95
2018,3,13,8,45,2.0,104.0,4.3,17.8,105.0,90.86,70.64
2018,3,13,9,0,4.0,150.0,4.5,18.0,152.0,137.67,109.02
2018,3,13,9,15,3.5,158.0,4.6,18.05,160.0,143.63,113.49
2018,3,13,9,30,3.0,166.0,4.7,18.1,168.0,149.71,118.08
2018,3,13,9,45,3.0,166.0,4.8,18.2,168.0,148.52,116.78
2018,3,13,10,0,3.0,166.0,4.9,18.3,168.0,147.61,115.75
2018,3,13,10,15,16.0,217.0,4.95,18.25,228.0,209.5,165.96
2018,3,13,10,30,29.0,268.0,5.0,18.2,288.0,293.08,232.42
2018,3,13,10,45,21.0,245.0,5.0,18.15,260.0,239.2,189.09
2018,3,13,11,0,13.0,222.0,5.0,18.1,232.0,207.62,163.53
2018,3,13,11,15,10.0,210.5,4.95,18.0,218.0,192.83,151.52
2018,3,13,11,30,7.0,199.0,4.9,17.9,204.0,178.49,139.87
2018,3,13,11,45,14.5,236.5,4.85,17.85,247.5,219.28,172.63
2018,3,13,12,0,22.0,274.0,4.8,17.8,291.0,259.63,204.66
2018,3,13,12,15,40.0,274.5,4.75,17.7,305.5,288.15,227.7
2018,3,13,12,30,58.0,275.0,4.7,17.6,320.0,300.23,237.75
2018,3,13,12,45,46.0,266.0,4.6,17.5,301.5,277.34,219.33
2018,3,13,13,0,34.0,257.0,4.5,17.4,283.0,255.51,201.83
2018,3,13,13,15,66.5,268.0,4.4,17.3,317.5,285.43,226.36
2018,3,13,13,30,99.0,279.0,4.3,17.2,352.0,320.79,254.63
2018,3,13,13,45,125.5,297.0,4.2,17.15,386.0,344.01,272.79
2018,3,13,14,0,152.0,315.0,4.1,17.1,420.0,363.03,287.34
2018,3,13,14,15,90.0,269.0,4.05,17.05,330.5,273.72,216.68
2018,3,13,14,30,28.0,223.0,4.0,17.0,241.0,199.13,157.35
2018,3,13,14,45,28.5,216.5,3.95,17.0,234.0,189.88,150.1
2018,3,13,15,0,29.0,210.0,3.9,17.0,227.0,180.44,142.54
2018,3,13,15,15,29.0,188.0,3.9,17.0,204.0,159.04,125.23
2018,3,13,15,30,29.0,166.0,3.9,17.0,181.0,138.16,108.27
2018,3,13,15,45,30.0,135.0,3.65,16.7,149.0,111.5,86.54
2018,3,13,16,0,31.0,104.0,3.4,16.4,117.0,85.4,65.37
2018,3,13,16,15,71.0,103.5,3.0,16.0,128.5,78.43,63.83
2018,3,13,16,30,111.0,103.0,2.6,15.6,140.0,77.95,63.61
2018,3,13,16,45,56.0,81.5,2.25,15.15,100.0,64.53,51.85
2018,3,13,17,0,1.0,60.0,1.9,14.7,60.0,48.85,37.88
2018,3,13,17,15,61.5,45.0,1.7,14.1,53.0,36.15,26.36
2018,3,13,17,30,122.0,30.0,1.5,13.5,46.0,22.78,14.13
2018,3,13,17,45,101.0,22.0,1.3,12.85,31.0,16.95,6.66
2018,3,13,18,0,80.0,14.0,1.1,12.2,16.0,11.95,0.0
2018,3,13,18,15,40.0,7.0,1.1,12.0,8.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
