Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,9,15,835.0,123.0,3.9,16.9,689.0,989.41,763.42
2018,4,13,9,30,855.0,124.0,3.9,17.4,733.0,1019.88,781.03
2018,4,13,9,45,872.5,123.0,3.95,17.85,771.0,1042.11,793.43
2018,4,13,10,0,890.0,122.0,4.0,18.3,809.0,1047.51,794.52
2018,4,13,10,15,896.0,125.0,4.0,18.7,838.5,1054.77,796.97
2018,4,13,10,30,902.0,128.0,4.0,19.1,868.0,1057.98,796.82
2018,4,13,10,45,905.0,130.5,3.95,19.5,889.5,1053.59,791.39
2018,4,13,11,0,908.0,133.0,3.9,19.9,911.0,1045.15,783.49
2018,4,13,11,15,911.0,134.0,3.95,20.2,925.0,1031.22,773.11
2018,4,13,11,30,914.0,135.0,4.0,20.5,939.0,1013.37,760.26
2018,4,13,11,45,914.0,136.5,4.0,20.75,945.0,989.37,743.2
2018,4,13,12,0,914.0,138.0,4.0,21.0,951.0,961.76,723.81
2018,4,13,12,15,912.5,139.0,4.0,21.2,948.5,928.91,701.03
2018,4,13,12,30,911.0,140.0,4.0,21.4,946.0,892.85,676.05
2018,4,13,12,45,907.5,140.0,4.0,21.55,935.0,851.29,647.32
2018,4,13,13,0,904.0,140.0,4.0,21.7,924.0,807.04,616.42
2018,4,13,13,15,882.5,146.0,4.0,21.7,898.5,758.72,580.43
2018,4,13,13,30,861.0,152.0,4.0,21.7,873.0,702.75,538.39
2018,4,13,13,45,851.0,151.0,4.0,21.75,845.5,647.3,495.84
2018,4,13,14,0,841.0,150.0,4.0,21.8,818.0,590.82,451.34
2018,4,13,14,15,845.0,142.5,3.95,21.7,790.0,535.03,406.19
2018,4,13,14,30,849.0,135.0,3.9,21.6,762.0,477.25,357.97
2018,4,13,14,45,828.0,132.0,3.9,21.5,716.5,412.14,303.1
2018,4,13,15,0,807.0,129.0,3.9,21.4,671.0,348.42,248.27
2018,4,13,15,15,794.0,127.0,3.9,21.4,631.0,289.11,196.37
2018,4,13,15,30,781.0,125.0,3.9,21.4,591.0,224.95,142.42
2018,4,13,15,45,753.0,118.0,3.7,20.95,536.5,161.64,95.38
2018,4,13,16,0,725.0,111.0,3.5,20.5,482.0,101.85,63.17
2018,4,13,16,15,698.5,106.0,3.15,20.05,432.5,75.53,59.91
2018,4,13,16,30,672.0,101.0,2.8,19.6,383.0,73.65,58.61
2018,4,13,16,45,634.0,94.0,2.45,19.1,331.0,70.06,55.78
2018,4,13,17,0,596.0,87.0,2.1,18.6,279.0,66.35,52.75
2018,4,13,17,15,535.0,78.0,1.85,17.6,226.5,60.72,47.99
2018,4,13,17,30,474.0,69.0,1.6,16.6,174.0,54.97,42.88
2018,4,13,17,45,381.0,57.0,1.35,15.65,126.5,43.64,32.6
2018,4,13,18,0,288.0,45.0,1.1,14.7,79.0,34.68,23.94
2018,4,13,18,15,171.0,28.5,1.1,14.25,46.0,22.12,6.54
2018,4,13,18,30,54.0,12.0,1.1,13.8,13.0,10.24,0.0
2018,4,13,18,45,27.0,6.0,1.15,13.4,6.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,0.85,11.35,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,0.8,11.8,2.0,0.0,0.0
2018,4,14,5,45,119.5,17.0,0.75,12.25,26.0,64.7,0.0
2018,4,14,6,0,227.0,32.0,0.7,12.7,50.0,173.66,113.51
2018,4,14,6,15,341.5,43.5,0.9,13.5,94.0,261.94,208.39
2018,4,14,6,30,456.0,55.0,1.1,14.3,138.0,362.77,295.21
2018,4,14,6,45,529.0,63.0,1.3,15.05,190.0,444.15,363.49
2018,4,14,7,0,602.0,71.0,1.5,15.8,242.0,531.01,433.24
2018,4,14,7,15,650.5,76.5,1.6,16.55,296.0,601.76,486.66
2018,4,14,7,30,699.0,82.0,1.7,17.3,350.0,674.54,538.51
2018,4,14,7,45,732.0,87.0,1.8,18.0,403.5,735.49,579.98
2018,4,14,8,0,765.0,92.0,1.9,18.7,457.0,791.58,616.84
2018,4,14,8,15,789.0,95.5,2.0,19.3,508.0,841.98,649.09
2018,4,14,8,30,813.0,99.0,2.1,19.9,559.0,890.6,679.51
2018,4,14,8,45,831.5,102.0,2.15,20.5,606.0,931.3,703.55
2018,4,14,9,0,850.0,105.0,2.2,21.1,653.0,969.27,725.52
2018,4,14,9,15,864.5,107.0,2.2,21.55,695.5,999.11,741.76
2018,4,14,9,30,879.0,109.0,2.2,22.0,738.0,1013.46,747.88
2018,4,14,9,45,890.5,110.5,2.2,22.45,774.5,1032.48,757.28
2018,4,14,10,0,902.0,112.0,2.2,22.9,811.0,1047.75,764.25
2018,4,14,10,15,909.5,113.5,2.2,23.25,840.5,1055.04,766.55
2018,4,14,10,30,917.0,115.0,2.2,23.6,870.0,1058.29,766.5
2018,4,14,10,45,922.0,116.0,2.15,23.95,892.0,1054.41,761.49
2018,4,14,11,0,927.0,117.0,2.1,24.3,914.0,1046.44,754.15
2018,4,14,11,15,929.5,118.0,2.05,24.6,927.5,1031.95,743.03
2018,4,14,11,30,932.0,119.0,2.0,24.9,941.0,1013.51,729.63
2018,4,14,11,45,932.5,119.0,1.9,25.15,946.0,988.36,711.67
2018,4,14,12,0,933.0,119.0,1.8,25.4,951.0,959.56,691.57
2018,4,14,12,15,932.0,118.5,1.75,25.55,948.0,925.48,669.05
2018,4,14,12,30,931.0,118.0,1.7,25.7,945.0,888.14,644.46
2018,4,14,12,45,927.5,118.5,1.65,25.8,934.0,846.61,617.22
2018,4,14,13,0,924.0,119.0,1.6,25.9,923.0,802.32,588.04
2018,4,14,13,15,920.0,118.0,1.6,25.95,904.5,753.82,554.81
2018,4,14,13,30,916.0,117.0,1.6,26.0,886.0,703.04,518.71
2018,4,14,13,45,909.0,115.0,1.6,26.0,858.5,647.58,478.42
2018,4,14,14,0,902.0,113.0,1.6,26.0,831.0,590.61,435.76
2018,4,14,14,15,893.5,110.5,1.65,25.9,797.5,531.26,390.29
2018,4,14,14,30,885.0,108.0,1.7,25.8,764.0,471.06,342.43
2018,4,14,14,45,874.5,105.0,1.75,25.65,724.5,409.17,291.69
2018,4,14,15,0,864.0,102.0,1.8,25.5,685.0,347.2,239.46
2018,4,14,15,15,848.0,99.5,1.8,25.5,640.0,279.46,182.41
2018,4,14,15,30,832.0,97.0,1.8,25.5,595.0,217.06,131.07
2018,4,14,15,45,810.5,93.0,1.9,25.0,545.0,154.43,85.66
2018,4,14,16,0,789.0,89.0,2.0,24.5,495.0,94.31,55.09
2018,4,14,16,15,760.5,85.0,1.95,23.9,442.5,67.56,52.17
2018,4,14,16,30,732.0,81.0,1.9,23.3,390.0,65.51,50.76
2018,4,14,16,45,692.0,76.0,1.85,22.7,336.5,57.27,43.96
2018,4,14,17,0,652.0,71.0,1.8,22.1,283.0,54.44,41.71
2018,4,14,17,15,592.5,64.5,1.7,21.0,230.5,50.25,38.25
2018,4,14,17,30,533.0,58.0,1.6,19.9,178.0,46.02,34.56
2018,4,14,17,45,405.5,49.0,1.45,18.85,126.0,39.33,28.47
2018,4,14,18,0,278.0,40.0,1.3,17.8,74.0,30.88,20.49
2018,4,14,18,15,181.0,26.5,1.3,17.25,44.5,20.6,6.66
2018,4,14,18,30,84.0,13.0,1.3,16.7,15.0,11.1,0.0
2018,4,14,18,45,42.0,6.5,1.3,16.2,7.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.5,0.7,11.75,1.5,0.0,0.0
2018,4,15,5,30,7.0,3.0,0.7,12.0,3.0,0.0,0.0
2018,4,15,5,45,39.5,14.5,0.7,12.2,17.5,28.98,0.0
2018,4,15,6,0,72.0,26.0,0.7,12.4,32.0,78.55,51.7
2018,4,15,6,15,128.5,40.0,0.9,12.8,60.5,128.07,101.58
2018,4,15,6,30,185.0,54.0,1.1,13.2,89.0,183.28,150.8
2018,4,15,6,45,327.5,70.0,1.3,13.6,155.5,317.53,264.32
2018,4,15,7,0,470.0,86.0,1.5,14.0,222.0,450.91,373.35
2018,4,15,7,15,539.0,94.0,1.6,14.6,280.0,539.4,442.17
2018,4,15,7,30,608.0,102.0,1.7,15.2,338.0,626.81,507.56
2018,4,15,7,45,658.5,105.5,1.85,15.8,394.0,697.23,557.47
2018,4,15,8,0,709.0,109.0,2.0,16.4,450.0,768.7,606.83
2018,4,15,8,15,737.5,112.5,2.0,17.15,501.0,821.13,639.75
2018,4,15,8,30,766.0,116.0,2.0,17.9,552.0,872.23,671.03
2018,4,15,8,45,789.5,118.5,2.05,18.6,600.0,909.88,693.05
2018,4,15,9,0,813.0,121.0,2.1,19.3,648.0,951.2,717.36
2018,4,15,9,15,792.0,137.5,2.25,19.85,678.0,961.4,722.09
2018,4,15,9,30,771.0,154.0,2.4,20.4,708.0,975.08,729.54
2018,4,15,9,45,819.0,142.0,2.5,20.95,756.5,1007.31,748.78
2018,4,15,10,0,867.0,130.0,2.6,21.5,805.0,1044.16,770.74
2018,4,15,10,15,875.5,132.0,2.8,21.8,835.0,1039.05,767.0
2018,4,15,10,30,884.0,134.0,3.0,22.1,865.0,1043.56,770.02
2018,4,15,10,45,888.0,136.5,3.2,22.4,886.5,1040.06,767.72
2018,4,15,11,0,892.0,139.0,3.4,22.7,908.0,1032.58,762.9
2018,4,15,11,15,858.5,160.5,3.55,22.8,910.0,1017.54,753.35
2018,4,15,11,30,825.0,182.0,3.7,22.9,912.0,985.03,732.21
2018,4,15,11,45,868.0,159.5,3.8,23.05,932.0,978.48,728.06
2018,4,15,12,0,911.0,137.0,3.9,23.2,952.0,955.11,712.47
2018,4,15,12,15,912.0,136.0,4.05,23.1,950.0,922.7,691.79
2018,4,15,12,30,913.0,135.0,4.2,23.0,948.0,886.99,668.7
2018,4,15,12,45,913.0,133.5,4.35,22.95,938.5,846.89,642.18
2018,4,15,13,0,913.0,132.0,4.5,22.9,929.0,803.85,613.45
2018,4,15,13,15,910.5,130.0,4.6,22.65,911.0,755.88,579.12
2018,4,15,13,30,908.0,128.0,4.7,22.4,893.0,705.56,542.04
2018,4,15,13,45,902.5,126.0,4.8,22.15,866.5,651.28,500.82
2018,4,15,14,0,897.0,124.0,4.9,21.9,840.0,595.36,456.95
2018,4,15,14,15,886.5,121.5,4.95,21.5,805.0,535.21,408.48
2018,4,15,14,30,876.0,119.0,5.0,21.1,770.0,474.47,357.89
2018,4,15,14,45,863.0,116.5,5.05,20.7,730.0,409.85,302.76
2018,4,15,15,0,850.0,114.0,5.1,20.3,690.0,347.11,247.82
2018,4,15,15,15,833.0,111.0,5.1,20.3,644.5,283.65,191.88
2018,4,15,15,30,816.0,108.0,5.1,20.3,599.0,221.58,139.11
2018,4,15,15,45,791.0,104.5,5.05,19.3,548.0,159.96,93.47
2018,4,15,16,0,766.0,101.0,5.0,18.3,497.0,101.33,63.3
2018,4,15,16,15,729.5,97.0,4.9,17.75,442.5,69.52,55.25
2018,4,15,16,30,693.0,93.0,4.8,17.2,388.0,67.93,54.19
2018,4,15,16,45,645.0,88.0,4.75,16.65,333.5,65.47,52.31
2018,4,15,17,0,597.0,83.0,4.7,16.1,279.0,63.01,50.35
2018,4,15,17,15,504.0,77.5,4.45,15.55,222.0,59.84,47.62
2018,4,15,17,30,411.0,72.0,4.2,15.0,165.0,54.16,42.48
2018,4,15,17,45,273.5,58.0,4.0,14.45,113.0,43.78,32.93
2018,4,15,18,0,136.0,44.0,3.8,13.9,61.0,33.92,23.51
2018,4,15,18,15,79.0,27.5,3.7,13.65,36.5,21.45,8.27
2018,4,15,18,30,22.0,11.0,3.6,13.4,12.0,9.39,0.0
2018,4,15,18,45,11.0,5.5,3.55,13.2,6.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,16,5,15,6.5,2.5,1.05,8.85,2.5,0.0,0.0
2018,4,16,5,30,13.0,5.0,1.2,9.3,5.0,0.0,0.0
2018,4,16,5,45,80.0,20.5,1.3,9.75,27.0,51.16,0.0
2018,4,16,6,0,147.0,36.0,1.4,10.2,49.0,132.59,94.59
2018,4,16,6,15,247.5,50.5,1.6,10.45,90.5,219.25,178.15
2018,4,16,6,30,348.0,65.0,1.8,10.7,132.0,307.98,256.52
2018,4,16,6,45,429.5,76.5,2.0,10.95,185.0,390.99,328.26
2018,4,16,7,0,511.0,88.0,2.2,11.2,238.0,486.28,407.4
2018,4,16,7,15,523.5,101.5,2.35,11.35,281.5,529.75,442.5
2018,4,16,7,30,536.0,115.0,2.5,11.5,325.0,577.55,479.82
2018,4,16,7,45,481.0,129.5,2.65,11.6,338.0,570.25,472.44
2018,4,16,8,0,426.0,144.0,2.8,11.7,351.0,556.84,460.2
2018,4,16,8,15,258.5,172.5,2.95,11.95,302.0,432.88,358.11
2018,4,16,8,30,91.0,201.0,3.1,12.2,253.0,298.28,244.74
2018,4,16,8,45,178.0,221.0,3.25,12.4,333.5,402.91,330.89
2018,4,16,9,0,265.0,241.0,3.4,12.6,414.0,531.0,431.56
2018,4,16,9,15,197.0,250.5,3.6,12.75,383.5,476.74,386.07
2018,4,16,9,30,129.0,260.0,3.8,12.9,353.0,398.8,322.68
2018,4,16,9,45,64.5,179.5,4.0,13.05,226.0,247.26,200.25
2018,4,16,10,0,0.0,99.0,4.2,13.2,99.0,82.83,63.35
2018,4,16,10,15,24.0,129.0,4.3,13.2,149.0,140.84,112.29
2018,4,16,10,30,48.0,159.0,4.4,13.2,199.0,206.08,166.15
2018,4,16,10,45,153.0,252.5,4.5,13.2,384.0,420.32,339.39
2018,4,16,11,0,258.0,346.0,4.6,13.2,569.0,614.64,489.32
2018,4,16,11,15,189.5,376.5,4.65,13.25,541.5,552.31,438.64
2018,4,16,11,30,121.0,407.0,4.7,13.3,514.0,508.87,402.92
2018,4,16,11,45,147.5,425.0,4.75,13.35,556.5,542.31,428.98
2018,4,16,12,0,174.0,443.0,4.8,13.4,599.0,572.84,452.35
2018,4,16,12,15,207.5,423.5,4.8,13.45,609.0,571.46,452.02
2018,4,16,12,30,241.0,404.0,4.8,13.5,619.0,577.83,457.43
2018,4,16,12,45,201.0,380.5,4.8,13.5,558.5,499.81,397.21
2018,4,16,13,0,161.0,357.0,4.8,13.5,498.0,435.45,346.94
2018,4,16,13,15,317.0,339.5,4.85,13.4,610.0,521.42,416.21
2018,4,16,13,30,473.0,322.0,4.9,13.3,722.0,590.01,469.54
2018,4,16,13,45,520.0,295.5,4.9,13.25,722.5,564.43,448.85
2018,4,16,14,0,567.0,269.0,4.9,13.2,723.0,533.31,423.26
2018,4,16,14,15,543.0,257.5,4.9,13.05,678.0,473.91,374.77
2018,4,16,14,30,519.0,246.0,4.9,12.9,633.0,416.57,327.03
2018,4,16,14,45,386.5,240.0,4.9,12.75,520.0,326.29,254.36
2018,4,16,15,0,254.0,234.0,4.9,12.6,407.0,254.12,197.18
2018,4,16,15,15,399.0,195.5,4.9,12.6,446.0,236.83,175.88
2018,4,16,15,30,544.0,157.0,4.9,12.6,485.0,204.08,140.8
2018,4,16,15,45,596.5,139.5,4.85,12.2,472.0,157.13,101.89
2018,4,16,16,0,649.0,122.0,4.8,11.8,459.0,103.57,69.53
2018,4,16,16,15,653.5,109.5,4.7,11.55,418.5,77.02,63.28
2018,4,16,16,30,658.0,97.0,4.6,11.3,378.0,70.26,57.54
2018,4,16,16,45,654.5,86.0,4.5,11.0,334.0,64.0,52.17
2018,4,16,17,0,651.0,75.0,4.4,10.7,290.0,57.31,46.3
2018,4,16,17,15,582.5,68.5,4.05,10.35,235.0,53.16,42.61
2018,4,16,17,30,514.0,62.0,3.7,10.0,180.0,49.02,38.75
2018,4,16,17,45,414.5,52.0,3.35,9.65,131.0,41.76,31.84
2018,4,16,18,0,315.0,42.0,3.0,9.3,82.0,34.42,24.52
2018,4,16,18,15,197.0,28.0,2.8,9.1,49.0,21.76,9.51
2018,4,16,18,30,79.0,14.0,2.6,8.9,16.0,11.95,0.0
2018,4,16,18,45,39.5,7.0,2.4,8.7,8.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,5,15,12.5,3.0,1.4,7.9,3.0,0.0,0.0
2018,4,17,5,30,25.0,6.0,1.5,8.2,6.0,5.12,0.0
2018,4,17,5,45,138.0,21.0,1.6,8.55,33.0,96.64,0.0
2018,4,17,6,0,251.0,36.0,1.7,8.9,60.0,191.37,142.27
2018,4,17,6,15,360.5,48.0,1.75,9.25,106.0,276.61,226.53
2018,4,17,6,30,470.0,60.0,1.8,9.6,152.0,376.19,313.87
2018,4,17,6,45,541.0,68.0,1.8,10.0,205.0,457.14,382.86
2018,4,17,7,0,612.0,76.0,1.8,10.4,258.0,543.21,452.88
2018,4,17,7,15,660.5,82.0,1.8,10.95,313.5,614.98,507.93
2018,4,17,7,30,709.0,88.0,1.8,11.5,369.0,688.7,561.09
2018,4,17,7,45,744.0,92.5,1.8,12.0,423.5,750.92,603.79
2018,4,17,8,0,779.0,97.0,1.8,12.5,478.0,808.01,641.49
2018,4,17,8,15,804.5,100.5,1.8,13.05,530.5,860.0,674.43
2018,4,17,8,30,830.0,104.0,1.8,13.6,583.0,910.2,705.36
2018,4,17,8,45,849.0,107.0,1.85,14.2,631.0,951.55,730.08
2018,4,17,9,0,868.0,110.0,1.9,14.8,679.0,990.1,752.68
2018,4,17,9,15,882.0,111.5,1.9,15.25,721.0,1018.9,768.32
2018,4,17,9,30,896.0,113.0,1.9,15.7,763.0,1031.96,773.63
2018,4,17,9,45,907.0,113.5,1.9,16.1,799.0,1049.25,782.14
2018,4,17,10,0,918.0,114.0,1.9,16.5,835.0,1062.72,788.18
2018,4,17,10,15,924.0,116.0,1.9,16.85,864.0,1068.79,789.73
2018,4,17,10,30,930.0,118.0,1.9,17.2,893.0,1070.74,788.87
2018,4,17,10,45,934.0,120.0,1.85,17.55,915.0,1066.54,783.53
2018,4,17,11,0,938.0,122.0,1.8,17.9,937.0,1058.2,775.77
2018,4,17,11,15,939.5,123.5,1.85,18.15,950.5,1042.81,765.47
2018,4,17,11,30,941.0,125.0,1.9,18.4,964.0,1023.45,752.76
2018,4,17,11,45,940.5,126.5,1.9,18.6,969.0,998.37,735.92
2018,4,17,12,0,940.0,128.0,1.9,18.8,974.0,969.62,716.78
2018,4,17,12,15,939.5,127.5,1.95,18.95,971.0,935.55,694.87
2018,4,17,12,30,939.0,127.0,2.0,19.1,968.0,898.17,670.65
2018,4,17,12,45,936.0,127.0,2.05,19.25,957.0,856.12,643.09
2018,4,17,13,0,933.0,127.0,2.1,19.4,946.0,811.29,613.34
2018,4,17,13,15,927.5,126.5,2.15,19.4,926.5,761.69,578.18
2018,4,17,13,30,922.0,126.0,2.2,19.4,907.0,709.94,540.41
2018,4,17,13,45,914.0,125.5,2.2,19.45,880.0,654.78,498.61
2018,4,17,14,0,906.0,125.0,2.2,19.5,853.0,598.18,454.48
2018,4,17,14,15,895.5,124.0,2.25,19.4,819.0,538.78,407.25
2018,4,17,14,30,885.0,123.0,2.3,19.3,785.0,477.26,356.76
2018,4,17,14,45,869.5,121.5,2.3,19.2,743.5,413.62,302.96
2018,4,17,15,0,854.0,120.0,2.3,19.1,702.0,350.58,248.44
2018,4,17,15,15,836.5,117.0,2.3,19.1,656.0,286.83,193.14
2018,4,17,15,30,819.0,114.0,2.3,19.1,610.0,224.55,140.94
2018,4,17,15,45,793.0,110.5,2.45,18.6,558.5,162.76,95.73
2018,4,17,16,0,767.0,107.0,2.6,18.1,507.0,97.27,60.6
2018,4,17,16,15,730.5,104.0,2.65,17.65,453.0,74.15,59.25
2018,4,17,16,30,694.0,101.0,2.7,17.2,399.0,73.49,59.01
2018,4,17,16,45,646.0,95.5,2.75,16.75,344.0,70.89,57.01
2018,4,17,17,0,598.0,90.0,2.8,16.3,289.0,68.28,54.94
2018,4,17,17,15,535.0,81.0,2.55,15.45,235.5,62.72,50.2
2018,4,17,17,30,472.0,72.0,2.3,14.6,182.0,57.03,45.13
2018,4,17,17,45,378.5,60.5,2.1,13.75,134.0,46.1,35.16
2018,4,17,18,0,285.0,49.0,1.9,12.9,86.0,37.59,26.96
2018,4,17,18,15,173.0,32.0,1.75,12.4,51.5,24.75,12.12
2018,4,17,18,30,61.0,15.0,1.6,11.9,17.0,12.8,0.0
2018,4,17,18,45,30.5,7.5,1.5,11.35,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.45,9.15,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.4,9.4,2.0,1.71,0.0
2018,4,18,5,45,0.0,10.0,0.35,9.7,10.0,8.23,0.0
2018,4,18,6,0,0.0,18.0,0.3,10.0,18.0,14.83,6.2
2018,4,18,6,15,0.0,28.5,0.3,10.45,28.5,23.52,14.44
2018,4,18,6,30,0.0,39.0,0.3,10.9,39.0,32.23,22.26
2018,4,18,6,45,3.5,55.5,0.3,11.35,56.5,48.55,36.6
2018,4,18,7,0,7.0,72.0,0.3,11.8,74.0,66.09,51.78
2018,4,18,7,15,15.0,101.0,0.4,12.35,106.5,99.97,80.59
2018,4,18,7,30,23.0,130.0,0.5,12.9,139.0,145.48,118.38
2018,4,18,7,45,27.0,156.5,0.6,13.4,168.5,176.88,143.57
2018,4,18,8,0,31.0,183.0,0.7,13.9,198.0,208.28,168.32
2018,4,18,8,15,52.5,214.5,0.75,14.15,243.5,261.02,210.28
2018,4,18,8,30,74.0,246.0,0.8,14.4,289.0,314.62,251.84
2018,4,18,8,45,61.5,257.0,0.85,14.7,294.5,313.14,248.98
2018,4,18,9,0,49.0,268.0,0.9,15.0,300.0,311.07,246.07
2018,4,18,9,15,162.5,292.0,0.85,15.25,408.5,467.09,366.58
2018,4,18,9,30,276.0,316.0,0.8,15.5,517.0,626.45,481.2
2018,4,18,9,45,392.0,301.0,0.75,15.8,601.5,745.16,562.19
2018,4,18,10,0,508.0,286.0,0.7,16.1,686.0,845.33,627.91
2018,4,18,10,15,407.0,331.0,0.85,16.45,659.0,785.86,584.7
2018,4,18,10,30,306.0,376.0,1.0,16.8,632.0,707.23,529.84
2018,4,18,10,45,411.5,349.0,1.15,17.15,702.5,794.08,592.76
2018,4,18,11,0,517.0,322.0,1.3,17.5,773.0,860.9,639.49
2018,4,18,11,15,424.0,364.0,1.55,17.8,737.5,797.05,594.92
2018,4,18,11,30,331.0,406.0,1.8,18.1,702.0,720.59,541.86
2018,4,18,11,45,315.0,412.0,2.05,18.35,695.0,696.69,526.31
2018,4,18,12,0,299.0,418.0,2.3,18.6,688.0,671.87,509.24
2018,4,18,12,15,243.0,424.5,2.5,18.65,643.5,612.55,466.44
2018,4,18,12,30,187.0,431.0,2.7,18.7,599.0,545.8,417.75
2018,4,18,12,45,175.5,429.0,2.85,18.8,585.0,521.0,399.81
2018,4,18,13,0,164.0,427.0,3.0,18.9,571.0,496.47,381.67
2018,4,18,13,15,126.5,411.5,3.15,18.8,521.5,443.1,341.8
2018,4,18,13,30,89.0,396.0,3.3,18.7,472.0,389.3,301.25
2018,4,18,13,45,93.0,381.0,3.4,18.65,458.0,369.97,286.97
2018,4,18,14,0,97.0,366.0,3.5,18.6,444.0,350.35,272.11
2018,4,18,14,15,109.0,350.5,3.55,18.4,435.0,333.85,259.52
2018,4,18,14,30,121.0,335.0,3.6,18.2,426.0,314.8,244.57
2018,4,18,14,45,106.0,319.0,3.7,18.0,395.5,286.69,222.66
2018,4,18,15,0,91.0,303.0,3.8,17.8,365.0,259.29,201.33
2018,4,18,15,15,112.5,287.0,3.8,17.8,359.0,238.06,183.49
2018,4,18,15,30,134.0,271.0,3.8,17.8,353.0,217.53,166.12
2018,4,18,15,45,102.5,244.5,3.9,17.15,304.0,188.38,145.33
2018,4,18,16,0,71.0,218.0,4.0,16.5,255.0,158.81,125.0
2018,4,18,16,15,97.0,188.0,3.95,16.0,233.0,137.05,114.16
2018,4,18,16,30,123.0,158.0,3.9,15.5,211.0,113.64,94.46
2018,4,18,16,45,287.5,128.0,3.85,15.05,230.5,92.17,76.11
2018,4,18,17,0,452.0,98.0,3.8,14.6,250.0,71.0,57.71
2018,4,18,17,15,409.5,85.0,3.45,13.85,204.0,62.54,50.37
2018,4,18,17,30,367.0,72.0,3.1,13.1,158.0,53.77,42.52
2018,4,18,17,45,303.5,58.0,2.75,12.35,117.0,43.85,33.4
2018,4,18,18,0,240.0,44.0,2.4,11.6,76.0,33.67,23.76
2018,4,18,18,15,146.5,29.0,2.2,11.0,46.0,22.38,11.06
2018,4,18,18,30,53.0,14.0,2.0,10.4,16.0,11.95,0.0
2018,4,18,18,45,26.5,7.0,1.8,9.85,8.0,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,19,5,15,34.0,4.5,2.15,7.65,4.5,0.0,0.0
2018,4,19,5,30,68.0,9.0,2.2,7.8,9.0,32.58,0.0
2018,4,19,5,45,214.5,21.5,2.2,7.95,40.0,130.53,0.0
2018,4,19,6,0,361.0,34.0,2.2,8.1,71.0,240.52,186.0
2018,4,19,6,15,465.0,43.0,2.3,8.45,119.5,328.18,270.93
2018,4,19,6,30,569.0,52.0,2.4,8.8,168.0,426.13,357.45
2018,4,19,6,45,630.5,58.0,2.45,9.2,221.5,502.62,423.24
2018,4,19,7,0,692.0,64.0,2.5,9.6,275.0,579.15,486.27
2018,4,19,7,15,732.5,68.5,2.65,10.3,330.0,646.76,537.68
2018,4,19,7,30,773.0,73.0,2.8,11.0,385.0,715.33,587.85
2018,4,19,7,45,799.5,77.5,2.95,11.7,438.5,772.95,628.19
2018,4,19,8,0,826.0,82.0,3.1,12.4,492.0,829.58,666.83
2018,4,19,8,15,846.0,85.0,3.3,13.15,543.0,877.2,698.26
2018,4,19,8,30,866.0,88.0,3.5,13.9,594.0,912.8,720.61
2018,4,19,8,45,879.0,91.5,3.7,14.6,640.0,949.3,743.58
2018,4,19,9,0,892.0,95.0,3.9,15.3,686.0,982.74,764.18
2018,4,19,9,15,901.0,98.5,4.0,15.7,727.5,1008.95,779.86
2018,4,19,9,30,910.0,102.0,4.1,16.1,769.0,1031.5,793.06
2018,4,19,9,45,914.5,106.0,4.25,16.5,803.0,1046.28,801.32
2018,4,19,10,0,919.0,110.0,4.4,16.9,837.0,1057.01,807.13
2018,4,19,10,15,927.0,110.5,4.5,17.15,866.5,1063.43,810.49
2018,4,19,10,30,935.0,111.0,4.6,17.4,896.0,1065.77,811.25
2018,4,19,10,45,923.0,120.0,4.7,17.6,910.5,1052.84,801.89
2018,4,19,11,0,911.0,129.0,4.8,17.8,925.0,1035.79,789.91
2018,4,19,11,15,914.5,129.5,4.8,17.95,939.0,1021.59,779.26
2018,4,19,11,30,918.0,130.0,4.8,18.1,953.0,1003.49,766.04
2018,4,19,11,45,935.0,122.0,4.85,18.2,964.5,985.97,753.9
2018,4,19,12,0,952.0,114.0,4.9,18.3,976.0,964.11,738.81
2018,4,19,12,15,947.0,116.5,4.95,18.4,972.0,928.77,714.29
2018,4,19,12,30,942.0,119.0,5.0,18.5,968.0,890.32,687.54
2018,4,19,12,45,935.0,121.5,5.05,18.55,955.5,847.39,657.55
2018,4,19,13,0,928.0,124.0,5.1,18.6,943.0,801.93,625.5
2018,4,19,13,15,925.0,122.0,5.15,18.55,924.5,753.13,588.78
2018,4,19,13,30,922.0,120.0,5.2,18.5,906.0,702.02,549.35
2018,4,19,13,45,918.0,117.0,5.2,18.5,879.5,647.36,505.92
2018,4,19,14,0,914.0,114.0,5.2,18.5,853.0,590.92,459.89
2018,4,19,14,15,905.0,112.5,5.15,18.35,819.5,531.69,410.46
2018,4,19,14,30,896.0,111.0,5.1,18.2,786.0,471.66,358.91
2018,4,19,14,45,884.5,109.0,5.1,18.1,746.0,409.79,304.58
2018,4,19,15,0,873.0,107.0,5.1,18.0,706.0,347.93,249.23
2018,4,19,15,15,857.5,104.0,5.1,18.0,660.5,279.55,188.81
2018,4,19,15,30,842.0,101.0,5.1,18.0,615.0,216.59,134.96
2018,4,19,15,45,819.5,98.0,4.9,17.65,564.5,154.35,88.71
2018,4,19,16,0,797.0,95.0,4.7,17.3,514.0,94.73,58.98
2018,4,19,16,15,766.0,91.5,4.5,16.95,461.0,72.1,57.64
2018,4,19,16,30,735.0,88.0,4.3,16.6,408.0,64.6,51.36
2018,4,19,16,45,691.5,83.5,4.1,16.3,353.0,62.34,49.6
2018,4,19,17,0,648.0,79.0,3.9,16.0,298.0,60.08,47.76
2018,4,19,17,15,587.5,72.0,3.4,15.3,244.0,55.72,44.05
2018,4,19,17,30,527.0,65.0,2.9,14.6,190.0,51.32,40.11
2018,4,19,17,45,435.0,55.5,2.45,13.85,141.5,44.58,33.87
2018,4,19,18,0,343.0,46.0,2.0,13.1,93.0,37.8,27.25
2018,4,19,18,15,219.0,32.0,1.85,12.55,57.0,24.83,13.28
2018,4,19,18,30,95.0,18.0,1.7,12.0,21.0,15.36,0.0
2018,4,19,18,45,47.5,9.0,1.55,11.45,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,20,5,15,20.5,4.5,1.2,10.25,4.5,0.0,0.0
2018,4,20,5,30,41.0,9.0,1.3,10.6,9.0,22.69,0.0
2018,4,20,5,45,150.5,24.5,1.4,10.95,38.5,109.12,5.34
2018,4,20,6,0,260.0,40.0,1.5,11.3,68.0,198.94,153.15
2018,4,20,6,15,361.0,52.0,1.55,11.85,114.0,279.87,228.14
2018,4,20,6,30,462.0,64.0,1.6,12.4,160.0,375.46,310.34
2018,4,20,6,45,532.0,71.5,1.65,12.95,212.5,454.76,376.61
2018,4,20,7,0,602.0,79.0,1.7,13.5,265.0,538.99,443.92
2018,4,20,7,15,650.5,84.0,1.8,14.2,319.5,608.93,497.14
2018,4,20,7,30,699.0,89.0,1.9,14.9,374.0,680.77,548.61
2018,4,20,7,45,736.0,92.5,2.0,15.6,428.5,742.73,591.08
2018,4,20,8,0,773.0,96.0,2.1,16.3,483.0,800.15,629.16
2018,4,20,8,15,798.5,98.5,2.25,17.15,534.0,850.45,661.41
2018,4,20,8,30,824.0,101.0,2.4,18.0,585.0,898.99,691.85
2018,4,20,8,45,843.5,103.0,2.55,18.85,632.5,939.18,716.07
2018,4,20,9,0,863.0,105.0,2.7,19.7,680.0,976.64,738.21
2018,4,20,9,15,879.0,105.5,2.85,20.35,722.0,994.34,747.49
2018,4,20,9,30,895.0,106.0,3.0,21.0,764.0,1020.01,762.31
2018,4,20,9,45,908.5,104.5,3.15,21.6,800.0,1037.45,771.73
2018,4,20,10,0,922.0,103.0,3.3,22.2,836.0,1051.18,778.81
2018,4,20,10,15,929.0,104.5,3.35,22.55,865.0,1057.71,781.21
2018,4,20,10,30,936.0,106.0,3.4,22.9,894.0,1060.15,781.13
2018,4,20,10,45,940.0,107.5,3.5,23.3,915.5,1055.45,776.82
2018,4,20,11,0,944.0,109.0,3.6,23.7,937.0,1046.61,769.98
2018,4,20,11,15,945.5,109.5,3.6,23.95,949.5,1030.25,758.05
2018,4,20,11,30,947.0,110.0,3.6,24.2,962.0,1009.96,743.71
2018,4,20,11,45,947.0,110.5,3.65,24.45,966.5,984.44,726.39
2018,4,20,12,0,947.0,111.0,3.7,24.7,971.0,955.28,706.69
2018,4,20,12,15,946.5,110.5,3.75,24.8,968.0,921.24,684.12
2018,4,20,12,30,946.0,110.0,3.8,24.9,965.0,883.89,659.23
2018,4,20,12,45,944.0,109.5,3.85,25.0,954.0,842.23,631.24
2018,4,20,13,0,942.0,109.0,3.9,25.1,943.0,797.69,601.06
2018,4,20,13,15,936.5,108.0,3.95,25.1,922.5,747.63,565.17
2018,4,20,13,30,931.0,107.0,4.0,25.1,902.0,695.42,526.38
2018,4,20,13,45,924.5,106.0,4.0,25.05,875.5,640.7,484.64
2018,4,20,14,0,918.0,105.0,4.0,25.0,849.0,584.4,440.47
2018,4,20,14,15,909.0,103.5,4.0,24.85,815.5,525.15,392.88
2018,4,20,14,30,900.0,102.0,4.0,24.7,782.0,465.1,343.13
2018,4,20,14,45,887.5,100.5,4.0,24.55,742.0,403.24,290.6
2018,4,20,15,0,875.0,99.0,4.0,24.4,702.0,341.5,237.1
2018,4,20,15,15,860.0,96.5,4.0,24.4,657.0,278.83,182.84
2018,4,20,15,30,845.0,94.0,4.0,24.4,612.0,210.86,126.65
2018,4,20,15,45,824.0,91.5,3.85,23.85,562.5,149.13,82.19
2018,4,20,16,0,803.0,89.0,3.7,23.3,513.0,89.8,53.79
2018,4,20,16,15,775.0,85.0,3.5,22.75,460.5,67.33,52.2
2018,4,20,16,30,747.0,81.0,3.3,22.2,408.0,65.27,50.75
2018,4,20,16,45,709.0,76.0,3.15,21.7,354.0,57.08,43.95
2018,4,20,17,0,671.0,71.0,3.0,21.2,300.0,54.23,41.68
2018,4,20,17,15,616.5,65.0,2.6,20.15,247.0,50.43,38.56
2018,4,20,17,30,562.0,59.0,2.2,19.1,194.0,46.59,35.25
2018,4,20,17,45,479.0,50.0,1.8,18.05,145.0,40.07,29.38
2018,4,20,18,0,396.0,41.0,1.4,17.0,96.0,33.47,23.15
2018,4,20,18,15,268.0,29.0,1.35,16.35,59.0,23.95,12.77
2018,4,20,18,30,140.0,17.0,1.3,15.7,22.0,14.51,0.0
2018,4,20,18,45,70.0,8.5,1.25,15.0,11.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,21,5,15,29.0,4.5,0.75,10.1,5.0,0.0,0.0
2018,4,21,5,30,58.0,9.0,0.7,10.8,10.0,28.92,0.0
2018,4,21,5,45,179.5,23.5,0.7,11.45,40.5,120.78,28.77
2018,4,21,6,0,301.0,38.0,0.7,12.1,71.0,215.07,165.95
2018,4,21,6,15,385.5,47.5,0.75,12.8,114.0,290.03,234.45
2018,4,21,6,30,470.0,57.0,0.8,13.5,157.0,372.96,305.0
2018,4,21,6,45,365.0,76.0,0.8,14.25,166.5,346.69,285.18
2018,4,21,7,0,260.0,95.0,0.8,15.0,176.0,297.81,245.74
2018,4,21,7,15,278.5,113.0,0.85,15.9,214.5,343.2,281.86
2018,4,21,7,30,297.0,131.0,0.9,16.8,253.0,389.16,316.51
2018,4,21,7,45,315.5,151.0,0.95,17.75,296.0,437.87,351.99
2018,4,21,8,0,334.0,171.0,1.0,18.7,339.0,486.61,386.37
2018,4,21,8,15,426.5,175.0,1.1,19.7,412.5,603.0,470.49
2018,4,21,8,30,519.0,179.0,1.2,20.7,486.0,703.55,539.78
2018,4,21,8,45,673.0,145.0,1.3,21.65,575.5,832.1,625.17
2018,4,21,9,0,827.0,111.0,1.4,22.6,665.0,948.03,697.43
2018,4,21,9,15,853.0,109.0,1.45,23.3,710.5,983.47,715.96
2018,4,21,9,30,879.0,107.0,1.5,24.0,756.0,1004.15,725.95
2018,4,21,9,45,892.0,106.5,1.55,24.7,792.0,1021.99,734.34
2018,4,21,10,0,905.0,106.0,1.6,25.4,828.0,1036.14,740.51
2018,4,21,10,15,911.0,107.5,1.6,25.8,856.0,1041.56,741.47
2018,4,21,10,30,917.0,109.0,1.6,26.2,884.0,1042.96,740.19
2018,4,21,10,45,921.5,109.5,1.6,26.6,904.5,1037.77,735.03
2018,4,21,11,0,926.0,110.0,1.6,27.0,925.0,1028.56,727.63
2018,4,21,11,15,928.5,111.0,1.6,27.3,938.5,1013.91,717.33
2018,4,21,11,30,931.0,112.0,1.6,27.6,952.0,995.35,704.78
2018,4,21,11,45,932.0,112.0,1.55,27.9,957.0,970.61,687.84
2018,4,21,12,0,933.0,112.0,1.5,28.2,962.0,942.25,668.79
2018,4,21,12,15,932.5,112.0,1.45,28.35,959.0,909.11,647.2
2018,4,21,12,30,932.0,112.0,1.4,28.5,956.0,872.71,623.57
2018,4,21,12,45,929.0,111.0,1.35,28.7,944.0,830.36,595.97
2018,4,21,13,0,926.0,110.0,1.3,28.9,932.0,785.31,566.52
2018,4,21,13,15,921.0,109.5,1.25,28.9,913.0,736.78,533.21
2018,4,21,13,30,916.0,109.0,1.2,28.9,894.0,686.09,497.37
2018,4,21,13,45,907.5,109.0,1.15,28.95,867.0,631.82,458.01
2018,4,21,14,0,899.0,109.0,1.1,29.0,840.0,576.19,416.55
2018,4,21,14,15,873.0,115.5,1.15,28.9,802.0,516.23,371.59
2018,4,21,14,30,847.0,122.0,1.2,28.8,764.0,455.33,324.44
2018,4,21,14,45,823.0,123.0,1.25,28.65,720.0,393.23,275.01
2018,4,21,15,0,799.0,124.0,1.3,28.5,676.0,332.8,225.65
2018,4,21,15,15,798.5,113.5,1.3,28.5,635.0,271.01,174.14
2018,4,21,15,30,798.0,103.0,1.3,28.5,594.0,208.76,123.85
2018,4,21,15,45,791.5,97.0,1.55,28.0,551.0,148.97,81.66
2018,4,21,16,0,785.0,91.0,1.8,27.5,508.0,89.79,53.39
2018,4,21,16,15,756.0,87.0,1.8,26.9,455.5,68.46,52.2
2018,4,21,16,30,727.0,83.0,1.8,26.3,403.0,66.47,50.87
2018,4,21,16,45,688.5,78.5,1.8,25.75,350.0,58.56,44.44
2018,4,21,17,0,650.0,74.0,1.8,25.2,297.0,56.19,42.63
2018,4,21,17,15,594.0,67.5,1.65,23.95,244.5,52.1,39.37
2018,4,21,17,30,538.0,61.0,1.5,22.7,192.0,47.96,35.9
2018,4,21,17,45,459.5,51.5,1.35,21.5,144.0,41.14,29.88
2018,4,21,18,0,381.0,42.0,1.2,20.3,96.0,34.2,23.47
2018,4,21,18,15,258.0,29.5,1.15,19.65,59.5,24.29,13.14
2018,4,21,18,30,135.0,17.0,1.1,19.0,23.0,14.51,0.0
2018,4,21,18,45,67.5,8.5,1.1,18.3,11.5,7.26,0.0
2018,4,21,19,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.35,15.45,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,5,15,38.0,5.0,0.35,16.65,5.5,0.0,0.0
2018,4,22,5,30,76.0,10.0,0.4,17.0,11.0,36.36,0.0
2018,4,22,5,45,214.5,23.5,0.4,17.35,44.0,136.73,49.82
2018,4,22,6,0,353.0,37.0,0.4,17.7,77.0,239.51,181.54
2018,4,22,6,15,448.5,45.5,0.5,18.25,124.5,321.72,253.75
2018,4,22,6,30,544.0,54.0,0.6,18.8,172.0,413.1,329.08
2018,4,22,6,45,604.0,60.5,0.7,19.3,224.5,487.82,388.78
2018,4,22,7,0,664.0,67.0,0.8,19.8,277.0,566.74,449.0
2018,4,22,7,15,705.0,72.0,0.9,20.5,331.5,629.55,493.49
2018,4,22,7,30,746.0,77.0,1.0,21.2,386.0,697.72,539.78
2018,4,22,7,45,776.0,80.5,1.05,21.9,439.5,755.71,576.81
2018,4,22,8,0,806.0,84.0,1.1,22.6,493.0,813.02,612.34
2018,4,22,8,15,827.5,87.5,1.15,23.4,544.0,861.67,640.93
2018,4,22,8,30,849.0,91.0,1.2,24.2,595.0,908.32,667.65
2018,4,22,8,45,866.0,93.5,1.25,25.0,642.5,936.81,682.22
2018,4,22,9,0,883.0,96.0,1.3,25.8,690.0,972.4,701.36
2018,4,22,9,15,896.0,98.0,1.35,26.3,732.0,1000.41,716.28
2018,4,22,9,30,909.0,100.0,1.4,26.8,774.0,1024.96,729.09
2018,4,22,9,45,919.0,101.0,1.4,27.25,810.0,1041.72,736.45
2018,4,22,10,0,929.0,102.0,1.4,27.7,846.0,1054.63,741.6
2018,4,22,10,15,936.0,104.0,1.45,28.05,875.5,1061.59,744.43
2018,4,22,10,30,943.0,106.0,1.5,28.4,905.0,1064.42,744.94
2018,4,22,10,45,947.0,107.5,1.5,28.7,926.5,1059.55,740.3
2018,4,22,11,0,951.0,109.0,1.5,29.0,948.0,1050.53,733.38
2018,4,22,11,15,953.0,110.0,1.55,29.2,961.5,1034.96,723.73
2018,4,22,11,30,955.0,111.0,1.6,29.4,975.0,1015.4,711.77
2018,4,22,11,45,955.0,112.0,1.6,29.55,980.0,990.1,695.78
2018,4,22,12,0,955.0,113.0,1.6,29.7,985.0,961.11,677.59
2018,4,22,12,15,952.5,114.0,1.7,29.8,981.5,926.45,657.2
2018,4,22,12,30,950.0,115.0,1.8,29.9,978.0,888.55,634.51
2018,4,22,12,45,945.5,116.0,1.85,29.95,966.0,846.06,608.16
2018,4,22,13,0,941.0,117.0,1.9,30.0,954.0,800.87,579.75
2018,4,22,13,15,935.5,117.0,1.95,29.9,935.0,751.65,546.53
2018,4,22,13,30,930.0,117.0,2.0,29.8,916.0,700.27,510.73
2018,4,22,13,45,922.5,116.0,2.05,29.75,888.5,644.97,470.95
2018,4,22,14,0,915.0,115.0,2.1,29.7,861.0,588.19,428.75
2018,4,22,14,15,896.0,117.5,2.15,29.5,823.5,527.45,382.45
2018,4,22,14,30,877.0,120.0,2.2,29.3,786.0,466.93,334.7
2018,4,22,14,45,874.0,114.0,2.25,29.1,749.0,406.35,285.15
2018,4,22,15,0,871.0,108.0,2.3,28.9,712.0,344.87,233.58
2018,4,22,15,15,855.0,105.5,2.3,28.9,666.5,276.98,177.13
2018,4,22,15,30,839.0,103.0,2.3,28.9,621.0,214.71,126.97
2018,4,22,15,45,814.0,99.5,2.3,28.25,569.0,152.29,83.56
2018,4,22,16,0,789.0,96.0,2.3,27.6,517.0,92.84,56.08
2018,4,22,16,15,766.5,91.5,2.2,27.0,466.5,71.87,55.03
2018,4,22,16,30,744.0,87.0,2.1,26.4,416.0,69.69,53.55
2018,4,22,16,45,706.0,82.0,2.0,25.8,362.0,61.2,46.67
2018,4,22,17,0,668.0,77.0,1.9,25.2,308.0,58.54,44.63
2018,4,22,17,15,593.5,71.5,1.7,24.0,251.0,55.13,41.97
2018,4,22,17,30,519.0,66.0,1.5,22.8,194.0,51.81,39.2
2018,4,22,17,45,442.0,55.5,1.3,21.55,146.0,44.33,32.64
2018,4,22,18,0,365.0,45.0,1.1,20.3,98.0,36.68,25.62
2018,4,22,18,15,244.5,32.5,1.1,19.65,61.5,25.25,14.17
2018,4,22,18,30,124.0,20.0,1.1,19.0,25.0,15.59,0.0
2018,4,22,18,45,62.0,10.0,1.05,18.3,12.5,8.54,0.0
2018,4,22,19,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.35,14.45,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.25,14.3,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,4,23,5,15,31.5,6.5,0.6,14.75,7.0,0.0,0.0
2018,4,23,5,30,63.0,13.0,0.6,15.3,14.0,34.17,0.0
2018,4,23,5,45,172.0,28.0,0.65,15.85,45.0,125.52,57.84
2018,4,23,6,0,281.0,43.0,0.7,16.4,76.0,211.07,162.2
2018,4,23,6,15,350.5,56.0,0.85,17.15,118.5,277.95,221.93
2018,4,23,6,30,420.0,69.0,1.0,17.9,161.0,352.39,284.75
2018,4,23,6,45,463.0,81.0,1.15,18.7,208.0,415.08,335.91
