Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,3,5,15,25.0,5.5,1.75,11.75,7.0,12.44,0.0
2018,5,3,5,30,50.0,11.0,1.8,12.0,14.0,39.73,0.0
2018,5,3,5,45,166.5,25.5,1.9,12.2,49.0,118.71,88.33
2018,5,3,6,0,283.0,40.0,2.0,12.4,84.0,201.85,162.87
2018,5,3,6,15,220.5,40.5,1.9,12.75,82.5,181.77,149.88
2018,5,3,6,30,158.0,41.0,1.8,13.1,81.0,155.22,129.02
2018,5,3,6,45,79.0,55.0,1.75,13.4,75.0,107.4,88.07
2018,5,3,7,0,0.0,69.0,1.7,13.7,69.0,57.21,43.46
2018,5,3,7,15,4.5,83.0,1.6,14.3,85.0,72.84,56.69
2018,5,3,7,30,9.0,97.0,1.5,14.9,101.0,88.88,69.99
2018,5,3,7,45,5.0,118.5,1.45,15.5,121.0,105.37,83.11
2018,5,3,8,0,1.0,140.0,1.4,16.1,141.0,121.6,95.76
2018,5,3,8,15,5.0,170.0,1.4,16.85,173.5,152.75,120.58
2018,5,3,8,30,9.0,200.0,1.4,17.6,206.0,184.21,145.09
2018,5,3,8,45,21.5,222.0,1.4,18.4,237.0,215.99,169.72
2018,5,3,9,0,34.0,244.0,1.4,19.2,268.0,264.52,206.82
2018,5,3,9,15,43.0,266.0,1.5,19.85,298.0,294.66,229.14
2018,5,3,9,30,52.0,288.0,1.6,20.5,328.0,324.65,251.11
2018,5,3,9,45,47.5,307.0,1.7,21.2,345.0,337.92,259.7
2018,5,3,10,0,43.0,326.0,1.8,21.9,362.0,350.67,267.93
2018,5,3,10,15,99.5,371.0,1.85,22.45,457.0,449.77,341.65
2018,5,3,10,30,156.0,416.0,1.9,23.0,552.0,566.31,424.61
2018,5,3,10,45,439.0,317.5,1.95,23.6,713.0,773.2,573.5
2018,5,3,11,0,722.0,219.0,2.0,24.2,874.0,943.47,688.51
2018,5,3,11,15,821.0,171.5,2.05,24.6,926.0,965.36,699.89
2018,5,3,11,30,920.0,124.0,2.1,25.0,978.0,978.23,707.07
2018,5,3,11,45,921.5,123.5,2.15,25.4,982.5,953.47,690.27
2018,5,3,12,0,923.0,123.0,2.2,25.8,987.0,925.22,671.6
2018,5,3,12,15,924.5,121.5,2.25,26.05,984.5,892.71,650.53
2018,5,3,12,30,926.0,120.0,2.3,26.3,982.0,856.99,627.25
2018,5,3,12,45,926.5,117.5,2.35,26.55,971.0,816.56,600.67
2018,5,3,13,0,927.0,115.0,2.4,26.8,960.0,773.26,571.41
2018,5,3,13,15,923.5,114.0,2.45,26.85,941.5,725.78,537.74
2018,5,3,13,30,920.0,113.0,2.5,26.9,923.0,676.08,501.58
2018,5,3,13,45,915.0,111.0,2.55,27.0,896.5,622.7,461.62
2018,5,3,14,0,910.0,109.0,2.6,27.1,870.0,567.67,419.18
2018,5,3,14,15,902.0,107.0,2.7,27.05,837.0,509.83,373.64
2018,5,3,14,30,894.0,105.0,2.8,27.0,804.0,451.15,325.84
2018,5,3,14,45,884.0,102.5,2.85,26.95,765.0,390.8,275.28
2018,5,3,15,0,874.0,100.0,2.9,26.9,726.0,330.34,223.65
2018,5,3,15,15,859.5,98.0,2.9,26.9,681.5,269.36,171.89
2018,5,3,15,30,845.0,96.0,2.9,26.9,637.0,202.37,118.06
2018,5,3,15,45,826.5,93.0,2.95,26.45,588.5,141.74,76.38
2018,5,3,16,0,808.0,90.0,3.0,26.0,540.0,83.17,51.39
2018,5,3,16,15,782.5,86.5,3.0,25.6,488.5,67.69,51.76
2018,5,3,16,30,757.0,83.0,3.0,25.2,437.0,66.07,50.68
2018,5,3,16,45,722.5,79.0,3.0,24.75,384.0,63.91,49.11
2018,5,3,17,0,688.0,75.0,3.0,24.3,331.0,56.57,43.07
2018,5,3,17,15,639.0,69.5,2.7,23.35,278.0,53.25,40.47
2018,5,3,17,30,590.0,64.0,2.4,22.4,225.0,49.89,37.7
2018,5,3,17,45,457.0,59.0,2.1,21.45,167.5,46.4,34.64
2018,5,3,18,0,324.0,54.0,1.8,20.5,110.0,41.13,29.8
2018,5,3,18,15,229.5,40.0,1.65,19.65,73.0,30.71,20.17
2018,5,3,18,30,135.0,26.0,1.5,18.8,36.0,20.11,6.9
2018,5,3,18,45,73.5,14.0,1.4,17.95,19.0,11.95,0.0
2018,5,3,19,0,12.0,2.0,1.3,17.1,2.0,0.0,0.0
2018,5,3,19,15,6.0,1.0,1.3,16.7,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,5,4,5,15,70.5,12.0,0.45,13.55,16.0,32.07,0.0
2018,5,4,5,30,141.0,24.0,0.5,14.2,32.0,93.43,14.88
2018,5,4,5,45,221.0,38.0,0.55,14.8,65.5,159.86,119.32
2018,5,4,6,0,301.0,52.0,0.6,15.4,99.0,226.17,179.19
2018,5,4,6,15,274.5,70.5,0.65,15.95,126.0,249.7,201.66
2018,5,4,6,30,248.0,89.0,0.7,16.5,153.0,256.71,209.27
2018,5,4,6,45,292.0,105.5,0.75,17.05,197.5,314.85,256.94
2018,5,4,7,0,336.0,122.0,0.8,17.6,242.0,391.84,317.02
2018,5,4,7,15,378.0,136.5,0.75,18.35,291.5,453.9,362.89
2018,5,4,7,30,420.0,151.0,0.7,19.1,341.0,518.27,408.69
2018,5,4,7,45,440.0,167.0,0.65,19.85,387.0,568.22,441.84
2018,5,4,8,0,460.0,183.0,0.6,20.6,433.0,617.85,473.67
2018,5,4,8,15,483.0,194.0,0.65,21.55,478.0,664.01,503.03
2018,5,4,8,30,506.0,205.0,0.7,22.5,523.0,709.43,531.19
2018,5,4,8,45,520.5,216.5,0.7,23.5,564.0,746.39,552.09
2018,5,4,9,0,535.0,228.0,0.7,24.5,605.0,781.56,571.41
2018,5,4,9,15,488.5,261.5,0.75,25.25,621.0,778.91,565.58
2018,5,4,9,30,442.0,295.0,0.8,26.0,637.0,771.63,557.32
2018,5,4,9,45,500.0,290.5,0.85,26.75,693.0,825.13,591.12
2018,5,4,10,0,558.0,286.0,0.9,27.5,749.0,876.71,622.27
2018,5,4,10,15,620.5,265.0,1.0,27.9,795.5,918.1,648.63
2018,5,4,10,30,683.0,244.0,1.1,28.3,842.0,952.85,670.82
2018,5,4,10,45,773.0,196.5,1.25,28.75,888.0,973.3,683.74
2018,5,4,11,0,863.0,149.0,1.4,29.2,934.0,986.01,691.86
2018,5,4,11,15,767.5,209.0,1.4,29.4,914.0,957.97,673.44
2018,5,4,11,30,672.0,269.0,1.4,29.6,894.0,904.87,638.34
2018,5,4,11,45,573.5,325.5,1.45,29.85,860.5,843.65,597.24
2018,5,4,12,0,475.0,382.0,1.5,30.1,827.0,784.61,556.97
2018,5,4,12,15,496.5,368.5,1.55,30.1,832.5,767.36,547.0
2018,5,4,12,30,518.0,355.0,1.6,30.1,838.0,747.02,534.38
2018,5,4,12,45,479.0,367.5,1.65,30.15,810.0,699.1,502.01
2018,5,4,13,0,440.0,380.0,1.7,30.2,782.0,652.2,470.06
2018,5,4,13,15,549.0,321.0,1.75,30.1,812.0,649.94,470.38
2018,5,4,13,30,658.0,262.0,1.8,30.0,842.0,636.29,461.67
2018,5,4,13,45,735.5,210.0,1.85,29.9,841.0,599.74,435.94
2018,5,4,14,0,813.0,158.0,1.9,29.8,840.0,555.18,403.1
2018,5,4,14,15,796.5,158.0,1.95,29.6,804.5,498.54,359.97
2018,5,4,14,30,780.0,158.0,2.0,29.4,769.0,442.27,315.76
2018,5,4,14,45,813.5,134.0,2.05,29.2,743.5,385.62,269.06
2018,5,4,15,0,847.0,110.0,2.1,29.0,718.0,329.18,220.75
2018,5,4,15,15,832.0,107.0,2.1,29.0,673.5,263.13,166.18
2018,5,4,15,30,817.0,104.0,2.1,29.0,629.0,203.19,118.56
2018,5,4,15,45,791.5,101.0,2.35,28.25,577.5,143.65,78.57
2018,5,4,16,0,766.0,98.0,2.6,27.5,526.0,87.12,54.86
2018,5,4,16,15,729.0,93.0,2.7,26.85,469.5,71.5,54.66
2018,5,4,16,30,692.0,88.0,2.8,26.2,413.0,62.98,47.84
2018,5,4,16,45,663.5,84.0,2.95,25.55,365.5,61.29,46.72
2018,5,4,17,0,635.0,80.0,3.1,24.9,318.0,59.56,45.51
2018,5,4,17,15,593.5,75.0,3.0,23.85,270.0,56.92,43.53
2018,5,4,17,30,552.0,70.0,2.9,22.8,222.0,54.27,41.41
2018,5,4,17,45,479.0,61.5,2.8,21.75,173.0,48.53,36.44
2018,5,4,18,0,406.0,53.0,2.7,20.7,124.0,42.71,31.14
2018,5,4,18,15,299.0,41.0,2.6,19.85,84.0,31.69,21.04
2018,5,4,18,30,192.0,29.0,2.5,19.0,44.0,22.52,9.19
2018,5,4,18,45,100.5,15.5,2.35,18.15,23.0,13.23,0.0
2018,5,4,19,0,9.0,2.0,2.2,17.3,2.0,0.0,0.0
2018,5,4,19,15,4.5,1.0,2.1,16.9,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.55,14.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,0.85,14.2,5.0,4.27,0.0
2018,5,5,5,30,0.0,10.0,0.9,14.5,10.0,8.22,0.0
2018,5,5,5,45,6.0,20.0,0.95,14.85,21.0,19.46,10.08
2018,5,5,6,0,12.0,30.0,1.0,15.2,32.0,31.6,20.98
2018,5,5,6,15,6.0,38.5,0.95,15.65,39.5,35.03,24.23
2018,5,5,6,30,0.0,47.0,0.9,16.1,47.0,38.87,27.55
2018,5,5,6,45,21.0,81.0,0.9,16.55,88.5,89.05,70.38
2018,5,5,7,0,42.0,115.0,0.9,17.0,130.0,139.82,112.74
2018,5,5,7,15,85.5,152.5,0.8,17.45,189.5,213.14,172.69
2018,5,5,7,30,129.0,190.0,0.7,17.9,249.0,304.91,244.64
2018,5,5,7,45,164.0,213.0,0.65,18.4,297.0,361.53,286.93
2018,5,5,8,0,199.0,236.0,0.6,18.9,345.0,419.96,329.44
2018,5,5,8,15,238.5,254.0,0.6,19.3,396.0,496.25,383.95
2018,5,5,8,30,278.0,272.0,0.6,19.7,447.0,556.31,425.27
2018,5,5,8,45,338.0,277.0,0.65,20.1,505.5,621.73,470.63
2018,5,5,9,0,398.0,282.0,0.7,20.5,564.0,688.38,515.68
2018,5,5,9,15,379.5,304.0,0.7,21.1,585.0,698.06,518.37
2018,5,5,9,30,361.0,326.0,0.7,21.7,606.0,705.11,520.0
2018,5,5,9,45,432.0,316.5,0.65,22.25,665.5,783.24,570.12
2018,5,5,10,0,503.0,307.0,0.6,22.8,725.0,842.38,605.8
2018,5,5,10,15,507.0,319.5,0.7,23.75,752.5,854.88,611.41
2018,5,5,10,30,511.0,332.0,0.8,24.7,780.0,864.49,615.82
2018,5,5,10,45,504.5,343.5,0.9,25.6,794.5,859.91,611.26
2018,5,5,11,0,498.0,355.0,1.0,26.5,809.0,852.58,605.12
2018,5,5,11,15,476.5,369.5,1.25,27.15,808.5,831.15,592.23
2018,5,5,11,30,455.0,384.0,1.5,27.8,808.0,807.62,577.53
2018,5,5,11,45,388.5,412.5,1.75,28.45,775.5,744.7,535.59
2018,5,5,12,0,322.0,441.0,2.0,29.1,743.0,694.59,501.16
2018,5,5,12,15,373.5,420.0,2.1,29.25,769.5,700.54,506.78
2018,5,5,12,30,425.0,399.0,2.2,29.4,796.0,708.28,512.82
2018,5,5,12,45,382.5,406.0,2.25,29.55,760.0,651.63,473.4
2018,5,5,13,0,340.0,413.0,2.3,29.7,724.0,602.93,439.26
2018,5,5,13,15,350.0,402.0,2.4,29.65,716.5,577.27,421.95
2018,5,5,13,30,360.0,391.0,2.5,29.6,709.0,550.05,402.94
2018,5,5,13,45,353.0,380.0,2.55,29.5,684.5,511.53,375.32
2018,5,5,14,0,346.0,369.0,2.6,29.4,660.0,473.25,347.35
2018,5,5,14,15,299.5,353.5,2.75,28.85,598.5,413.79,304.51
2018,5,5,14,30,253.0,338.0,2.9,28.3,537.0,359.49,264.87
2018,5,5,14,45,289.5,321.5,3.0,27.75,538.5,338.57,247.87
2018,5,5,15,0,326.0,305.0,3.1,27.2,540.0,313.29,226.58
2018,5,5,15,15,319.5,280.5,3.1,27.2,499.0,268.88,191.43
2018,5,5,15,30,313.0,256.0,3.1,27.2,458.0,225.72,158.13
2018,5,5,15,45,284.5,242.0,3.5,25.45,415.0,188.07,133.38
2018,5,5,16,0,256.0,228.0,3.9,23.7,372.0,154.1,115.6
2018,5,5,16,15,215.5,204.5,3.95,22.8,317.5,142.87,115.73
2018,5,5,16,30,175.0,181.0,4.0,21.9,263.0,128.32,104.29
2018,5,5,16,45,138.5,156.0,4.05,21.0,216.0,112.51,91.55
2018,5,5,17,0,102.0,131.0,4.1,20.1,169.0,96.21,78.13
2018,5,5,17,15,69.0,104.0,3.95,19.3,128.0,80.71,65.08
2018,5,5,17,30,36.0,77.0,3.8,18.5,87.0,61.24,48.26
2018,5,5,17,45,21.5,58.5,3.65,17.7,64.0,47.27,35.98
2018,5,5,18,0,7.0,40.0,3.5,16.9,41.0,33.12,23.33
2018,5,5,18,15,4.5,28.5,3.4,16.35,29.0,23.56,14.5
2018,5,5,18,30,2.0,17.0,3.3,15.8,17.0,14.02,4.12
2018,5,5,18,45,1.5,9.0,3.15,15.2,9.0,7.68,0.0
2018,5,5,19,0,1.0,1.0,3.0,14.6,1.0,0.0,0.0
2018,5,5,19,15,0.5,0.5,2.9,14.35,0.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,2.1,10.85,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,2.1,10.9,1.0,0.0,0.0
2018,5,6,5,15,52.5,12.5,2.15,11.1,16.0,26.89,0.0
2018,5,6,5,30,101.0,24.0,2.2,11.3,31.0,72.56,26.09
2018,5,6,5,45,183.5,38.0,2.25,11.55,63.5,142.64,109.34
2018,5,6,6,0,266.0,52.0,2.3,11.8,96.0,208.23,169.0
2018,5,6,6,15,364.5,64.5,2.3,12.3,147.5,289.62,240.04
2018,5,6,6,30,463.0,77.0,2.3,12.8,199.0,385.83,321.29
2018,5,6,6,45,560.5,81.0,2.3,13.25,261.5,477.65,396.57
2018,5,6,7,0,658.0,85.0,2.3,13.7,324.0,576.69,474.62
2018,5,6,7,15,696.5,89.5,2.3,14.45,377.5,639.78,521.17
2018,5,6,7,30,735.0,94.0,2.3,15.2,431.0,703.76,565.51
2018,5,6,7,45,763.5,98.0,2.3,15.9,484.0,755.39,599.47
2018,5,6,8,0,792.0,102.0,2.3,16.6,537.0,810.45,635.05
2018,5,6,8,15,813.0,105.5,2.2,17.4,587.0,857.13,662.66
2018,5,6,8,30,834.0,109.0,2.1,18.2,637.0,901.75,688.08
2018,5,6,8,45,850.5,111.0,2.0,19.0,682.5,938.11,707.2
2018,5,6,9,0,867.0,113.0,1.9,19.8,728.0,971.59,723.98
2018,5,6,9,15,836.5,133.0,1.9,20.55,753.5,976.63,723.24
2018,5,6,9,30,806.0,153.0,1.9,21.3,779.0,976.15,719.38
2018,5,6,9,45,851.5,138.5,1.9,22.05,825.5,1009.71,737.75
2018,5,6,10,0,897.0,124.0,1.9,22.8,872.0,1027.06,745.18
2018,5,6,10,15,909.0,122.5,2.05,23.3,901.5,1034.39,749.15
2018,5,6,10,30,921.0,121.0,2.2,23.8,931.0,1037.81,750.78
2018,5,6,10,45,908.5,132.0,2.3,24.3,946.0,1025.56,741.93
2018,5,6,11,0,896.0,143.0,2.4,24.8,961.0,1009.23,730.68
2018,5,6,11,15,911.0,136.0,2.6,25.05,977.0,998.6,724.86
2018,5,6,11,30,926.0,129.0,2.8,25.3,993.0,983.93,716.26
2018,5,6,11,45,736.5,237.0,2.95,25.5,926.5,907.79,666.47
2018,5,6,12,0,547.0,345.0,3.1,25.7,860.0,812.09,598.02
2018,5,6,12,15,491.5,369.0,3.15,25.75,830.5,761.2,562.48
2018,5,6,12,30,436.0,393.0,3.2,25.8,801.0,710.97,526.69
2018,5,6,12,45,462.0,379.5,3.3,25.85,807.0,693.74,515.38
2018,5,6,13,0,488.0,366.0,3.4,25.9,813.0,673.22,501.22
2018,5,6,13,15,413.5,383.5,3.35,25.7,757.0,606.21,452.49
2018,5,6,13,30,339.0,401.0,3.3,25.5,701.0,544.02,406.93
2018,5,6,13,45,282.5,383.0,3.3,25.3,628.0,472.85,354.97
2018,5,6,14,0,226.0,365.0,3.3,25.1,555.0,407.54,306.66
2018,5,6,14,15,120.0,298.0,3.25,24.75,398.5,292.5,221.06
2018,5,6,14,30,14.0,231.0,3.2,24.4,242.0,193.44,146.65
2018,5,6,14,45,49.5,255.5,3.1,24.05,291.5,217.6,165.09
2018,5,6,15,0,85.0,280.0,3.0,23.7,341.0,238.36,180.03
2018,5,6,15,15,81.5,272.5,3.0,23.7,328.0,222.9,167.91
2018,5,6,15,30,78.0,265.0,3.0,23.7,315.0,207.5,156.24
2018,5,6,15,45,149.5,231.0,2.95,22.85,318.0,176.49,130.63
2018,5,6,16,0,221.0,197.0,2.9,22.0,321.0,135.09,101.52
2018,5,6,16,15,207.0,191.5,2.95,21.45,299.0,127.81,103.59
2018,5,6,16,30,193.0,186.0,3.0,20.9,277.0,131.43,107.25
2018,5,6,16,45,193.0,155.0,3.0,20.35,237.0,112.64,91.82
2018,5,6,17,0,193.0,124.0,3.0,19.8,197.0,88.62,71.62
2018,5,6,17,15,145.0,101.5,2.9,19.3,151.5,77.32,62.12
2018,5,6,17,30,97.0,79.0,2.8,18.8,106.0,61.3,48.26
2018,5,6,17,45,94.0,65.0,2.75,18.25,86.5,51.02,39.19
2018,5,6,18,0,91.0,51.0,2.7,17.7,67.0,40.5,29.69
2018,5,6,18,15,62.5,39.5,2.45,17.2,49.0,31.41,21.18
2018,5,6,18,30,34.0,28.0,2.2,16.7,31.0,22.23,10.35
2018,5,6,18,45,18.0,15.0,2.0,16.2,16.5,12.8,0.0
2018,5,6,19,0,2.0,2.0,1.8,15.7,2.0,0.0,0.0
2018,5,6,19,15,1.0,1.0,1.65,15.35,1.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,7,4,45,3.0,1.0,2.1,11.45,1.0,0.0,0.0
2018,5,7,5,0,6.0,2.0,2.2,11.5,2.0,0.0,0.0
2018,5,7,5,15,92.5,15.5,2.25,11.95,21.5,41.78,0.0
2018,5,7,5,30,179.0,29.0,2.3,12.4,41.0,115.3,52.31
2018,5,7,5,45,297.0,40.5,2.4,12.9,81.0,193.67,149.18
2018,5,7,6,0,415.0,52.0,2.5,13.4,121.0,281.95,227.81
2018,5,7,6,15,494.0,60.0,2.5,14.05,171.0,357.89,294.08
2018,5,7,6,30,573.0,68.0,2.5,14.7,221.0,440.69,363.58
2018,5,7,6,45,625.0,74.5,2.5,15.35,274.5,510.95,420.37
2018,5,7,7,0,677.0,81.0,2.5,16.0,328.0,584.34,477.17
2018,5,7,7,15,714.5,85.5,2.5,16.85,382.5,647.34,523.04
2018,5,7,7,30,752.0,90.0,2.5,17.7,437.0,707.38,563.88
2018,5,7,7,45,779.5,94.0,2.5,18.55,490.0,762.97,600.17
2018,5,7,8,0,807.0,98.0,2.5,19.4,543.0,817.61,634.72
2018,5,7,8,15,827.0,101.5,2.55,20.2,593.0,863.77,662.96
2018,5,7,8,30,847.0,105.0,2.6,21.0,643.0,907.79,689.24
2018,5,7,8,45,861.5,107.5,2.65,21.85,688.5,943.1,709.05
2018,5,7,9,0,876.0,110.0,2.7,22.7,734.0,964.46,719.39
2018,5,7,9,15,889.5,111.5,2.7,23.3,775.0,991.13,733.59
2018,5,7,9,30,903.0,113.0,2.7,23.9,816.0,1014.41,745.42
2018,5,7,9,45,913.0,113.5,2.75,24.5,850.5,1029.6,752.49
2018,5,7,10,0,923.0,114.0,2.8,25.1,885.0,1041.0,757.26
2018,5,7,10,15,928.5,115.0,2.85,25.6,912.0,1044.55,757.42
2018,5,7,10,30,934.0,116.0,2.9,26.1,939.0,1044.1,755.22
2018,5,7,10,45,939.0,116.5,2.9,26.6,959.5,1038.62,749.51
2018,5,7,11,0,944.0,117.0,2.9,27.1,980.0,1029.11,741.43
2018,5,7,11,15,946.5,117.5,2.95,27.45,992.5,1013.23,730.32
2018,5,7,11,30,949.0,118.0,3.0,27.8,1005.0,993.48,716.86
2018,5,7,11,45,950.5,118.0,3.05,28.1,1010.0,968.61,700.31
2018,5,7,12,0,952.0,118.0,3.1,28.4,1015.0,940.14,681.48
2018,5,7,12,15,947.5,119.5,3.15,28.5,1010.0,904.52,658.47
2018,5,7,12,30,943.0,121.0,3.2,28.6,1005.0,865.95,633.4
2018,5,7,12,45,930.5,126.5,3.3,28.7,990.0,821.89,604.71
2018,5,7,13,0,918.0,132.0,3.4,28.8,975.0,775.76,573.1
2018,5,7,13,15,919.0,128.0,3.45,28.8,957.5,729.34,539.96
2018,5,7,13,30,920.0,124.0,3.5,28.8,940.0,680.37,504.1
2018,5,7,13,45,914.0,122.0,3.55,28.75,913.0,626.58,463.8
2018,5,7,14,0,908.0,120.0,3.6,28.7,886.0,571.26,421.13
2018,5,7,14,15,899.5,118.5,3.65,28.55,853.0,513.87,375.69
2018,5,7,14,30,891.0,117.0,3.7,28.4,820.0,455.68,328.17
2018,5,7,14,45,879.5,115.0,3.7,28.3,780.5,395.54,277.79
2018,5,7,15,0,868.0,113.0,3.7,28.2,741.0,335.44,226.63
2018,5,7,15,15,853.5,110.0,3.7,28.2,696.0,268.44,170.58
2018,5,7,15,30,839.0,107.0,3.7,28.2,651.0,207.47,121.7
2018,5,7,15,45,819.5,104.0,3.7,27.6,602.0,147.35,80.92
2018,5,7,16,0,800.0,101.0,3.7,27.0,553.0,89.46,56.83
2018,5,7,16,15,774.5,97.0,3.65,26.5,501.0,74.88,57.55
2018,5,7,16,30,749.0,93.0,3.6,26.0,449.0,73.2,56.48
2018,5,7,16,45,712.0,88.0,3.55,25.5,394.5,64.5,49.43
2018,5,7,17,0,675.0,83.0,3.5,25.0,340.0,61.99,47.55
2018,5,7,17,15,630.0,77.0,3.25,24.0,288.0,58.58,44.92
2018,5,7,17,30,585.0,71.0,3.0,23.0,236.0,55.1,42.1
2018,5,7,17,45,513.0,63.0,2.7,22.0,186.0,49.75,37.49
2018,5,7,18,0,441.0,55.0,2.4,21.0,136.0,44.34,32.59
2018,5,7,18,15,329.0,44.0,2.25,20.05,93.5,36.07,24.89
2018,5,7,18,30,217.0,33.0,2.1,19.1,51.0,25.59,13.12
2018,5,7,18,45,117.0,18.5,1.9,18.15,27.5,15.79,0.0
2018,5,7,19,0,17.0,4.0,1.7,17.2,4.0,0.0,0.0
2018,5,7,19,15,8.5,2.0,1.75,16.85,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,1.15,11.85,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,1.2,12.1,2.0,0.0,0.0
2018,5,8,5,15,112.0,15.5,1.5,12.65,23.0,47.76,0.0
2018,5,8,5,30,214.0,29.0,1.8,13.2,44.0,128.59,65.58
2018,5,8,5,45,329.0,40.0,2.1,13.75,85.0,206.92,159.4
2018,5,8,6,0,444.0,51.0,2.4,14.3,126.0,294.74,237.37
2018,5,8,6,15,465.0,60.0,2.55,14.7,163.0,341.95,280.63
2018,5,8,6,30,486.0,69.0,2.7,15.1,200.0,390.1,322.74
2018,5,8,6,45,512.0,81.5,2.85,15.55,246.0,446.12,369.13
2018,5,8,7,0,538.0,94.0,3.0,16.0,292.0,503.16,414.53
2018,5,8,7,15,562.5,102.5,3.1,16.6,337.5,555.33,454.36
2018,5,8,7,30,587.0,111.0,3.2,17.2,383.0,607.61,493.04
2018,5,8,7,45,620.5,119.5,3.25,17.8,436.5,666.95,535.39
2018,5,8,8,0,654.0,128.0,3.3,18.4,490.0,726.34,576.26
2018,5,8,8,15,728.0,119.5,3.25,19.05,556.5,801.17,626.66
2018,5,8,8,30,802.0,111.0,3.2,19.7,623.0,872.83,673.16
2018,5,8,8,45,832.5,108.5,3.2,20.35,672.5,916.15,699.17
2018,5,8,9,0,863.0,106.0,3.2,21.0,722.0,946.52,716.14
2018,5,8,9,15,753.0,158.0,3.1,21.25,717.0,927.46,699.94
2018,5,8,9,30,643.0,210.0,3.0,21.5,712.0,882.73,666.85
2018,5,8,9,45,475.5,296.0,2.9,21.75,676.0,802.19,604.85
2018,5,8,10,0,308.0,382.0,2.8,22.0,640.0,705.6,531.28
2018,5,8,10,15,356.5,377.0,2.8,22.15,685.0,743.75,558.79
2018,5,8,10,30,405.0,372.0,2.8,22.3,730.0,795.43,593.98
2018,5,8,10,45,427.0,374.5,2.75,22.45,759.0,810.45,602.96
2018,5,8,11,0,449.0,377.0,2.7,22.6,788.0,822.57,610.22
2018,5,8,11,15,510.5,341.0,2.7,22.95,814.5,833.1,617.81
2018,5,8,11,30,572.0,305.0,2.7,23.3,841.0,838.93,622.14
2018,5,8,11,45,682.0,252.5,2.7,23.65,894.5,870.45,644.61
2018,5,8,12,0,792.0,200.0,2.7,24.0,948.0,884.53,654.19
2018,5,8,12,15,573.0,306.5,2.7,24.25,846.5,772.22,572.72
2018,5,8,12,30,354.0,413.0,2.7,24.5,745.0,654.78,486.52
2018,5,8,12,45,253.5,434.0,2.75,24.75,670.5,574.85,428.51
2018,5,8,13,0,153.0,455.0,2.8,25.0,596.0,497.6,371.45
2018,5,8,13,15,270.5,416.0,2.9,25.1,659.0,532.84,398.94
2018,5,8,13,30,388.0,377.0,3.0,25.2,722.0,553.96,414.69
2018,5,8,13,45,391.0,365.0,3.1,25.3,704.0,519.4,388.71
2018,5,8,14,0,394.0,353.0,3.2,25.4,686.0,483.99,361.78
2018,5,8,14,15,308.5,360.5,3.35,25.35,615.0,421.2,314.78
2018,5,8,14,30,223.0,368.0,3.5,25.3,544.0,370.74,277.1
2018,5,8,14,45,354.0,304.5,3.7,25.25,568.5,347.65,256.21
2018,5,8,15,0,485.0,241.0,3.9,25.2,593.0,309.39,221.1
2018,5,8,15,15,471.0,235.0,3.9,25.2,559.5,266.19,185.43
2018,5,8,15,30,457.0,229.0,3.9,25.2,526.0,224.41,152.48
2018,5,8,15,45,447.5,210.5,4.15,24.6,483.0,176.75,119.0
2018,5,8,16,0,438.0,192.0,4.4,24.0,440.0,130.64,94.81
2018,5,8,16,15,560.5,144.5,4.35,23.6,431.5,97.32,77.19
2018,5,8,16,30,683.0,97.0,4.3,23.2,423.0,68.65,53.26
2018,5,8,16,45,617.0,95.5,4.25,22.8,364.0,68.54,53.45
2018,5,8,17,0,551.0,94.0,4.2,22.4,305.0,68.66,53.81
2018,5,8,17,15,564.5,79.0,3.85,21.85,267.0,59.39,46.03
2018,5,8,17,30,578.0,64.0,3.5,21.3,229.0,49.48,37.54
2018,5,8,17,45,493.0,58.0,3.15,20.75,178.5,45.45,33.98
2018,5,8,18,0,408.0,52.0,2.8,20.2,128.0,41.5,30.28
2018,5,8,18,15,297.5,41.0,2.45,19.55,87.0,31.64,21.25
2018,5,8,18,30,187.0,30.0,2.1,18.9,46.0,23.23,11.8
2018,5,8,18,45,103.5,17.0,1.75,18.25,25.0,14.51,0.0
2018,5,8,19,0,20.0,4.0,1.4,17.6,4.0,0.0,0.0
2018,5,8,19,15,10.0,2.0,1.35,17.3,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,9,4,45,5.0,1.0,1.9,13.25,1.0,0.0,0.0
2018,5,9,5,0,10.0,2.0,1.9,13.3,2.0,0.0,0.0
2018,5,9,5,15,108.0,15.0,2.1,13.65,22.5,46.06,0.0
2018,5,9,5,30,206.0,28.0,2.3,14.0,43.0,124.7,68.64
2018,5,9,5,45,319.5,38.5,2.5,14.3,83.5,201.48,155.5
2018,5,9,6,0,433.0,49.0,2.7,14.6,124.0,287.17,231.54
2018,5,9,6,15,292.0,51.0,2.75,15.05,109.0,231.81,190.66
2018,5,9,6,30,151.0,53.0,2.8,15.5,94.0,152.5,125.69
2018,5,9,6,45,103.5,82.5,2.9,15.95,113.5,152.66,125.54
2018,5,9,7,0,56.0,112.0,3.0,16.4,133.0,144.91,117.85
2018,5,9,7,15,138.0,136.5,3.0,17.1,198.0,244.85,201.41
2018,5,9,7,30,220.0,161.0,3.0,17.8,263.0,354.62,289.8
2018,5,9,7,45,473.5,136.5,3.0,18.5,389.5,556.98,450.02
2018,5,9,8,0,727.0,112.0,3.0,19.2,516.0,768.45,604.54
2018,5,9,8,15,798.0,101.5,3.05,19.95,581.5,836.23,647.91
2018,5,9,8,30,869.0,91.0,3.1,20.7,647.0,899.52,688.11
2018,5,9,8,45,884.0,92.5,3.15,21.4,692.5,934.19,708.05
2018,5,9,9,0,899.0,94.0,3.2,22.1,738.0,965.96,726.02
2018,5,9,9,15,910.0,96.0,3.3,22.6,778.5,991.26,740.49
2018,5,9,9,30,921.0,98.0,3.4,23.1,819.0,1013.04,752.65
2018,5,9,9,45,929.5,99.0,3.5,23.65,853.0,1027.57,759.92
2018,5,9,10,0,938.0,100.0,3.6,24.2,887.0,1038.25,764.79
2018,5,9,10,15,943.5,101.0,3.7,24.55,914.0,1041.99,765.84
2018,5,9,10,30,949.0,102.0,3.8,24.9,941.0,1041.69,764.42
2018,5,9,10,45,952.5,102.5,3.9,25.25,960.5,1034.86,758.87
2018,5,9,11,0,956.0,103.0,4.0,25.6,980.0,1024.0,750.83
2018,5,9,11,15,958.0,103.5,4.05,25.75,992.5,1007.72,739.63
2018,5,9,11,30,960.0,104.0,4.1,25.9,1005.0,987.57,725.97
2018,5,9,11,45,960.5,104.0,4.2,26.1,1009.0,961.83,708.8
2018,5,9,12,0,961.0,104.0,4.3,26.3,1013.0,932.52,689.26
2018,5,9,12,15,956.5,106.0,4.35,26.4,1008.0,897.41,665.77
2018,5,9,12,30,952.0,108.0,4.4,26.5,1003.0,859.3,640.15
2018,5,9,12,45,946.5,109.5,4.45,26.55,990.5,817.19,611.74
2018,5,9,13,0,941.0,111.0,4.5,26.6,978.0,772.56,580.61
2018,5,9,13,15,937.0,110.0,4.5,26.55,959.0,724.56,545.33
2018,5,9,13,30,933.0,109.0,4.5,26.5,940.0,674.37,507.6
2018,5,9,13,45,926.5,107.5,4.5,26.45,912.5,620.37,466.07
2018,5,9,14,0,920.0,106.0,4.5,26.4,885.0,564.87,422.21
2018,5,9,14,15,912.5,104.0,4.5,26.2,852.0,507.25,375.65
2018,5,9,14,30,905.0,102.0,4.5,26.0,819.0,448.72,326.93
2018,5,9,14,45,895.0,100.0,4.55,25.8,780.0,388.67,275.81
2018,5,9,15,0,885.0,98.0,4.6,25.6,741.0,328.49,223.7
2018,5,9,15,15,871.0,96.0,4.6,25.6,697.0,267.55,171.3
2018,5,9,15,30,857.0,94.0,4.6,25.6,653.0,207.45,122.4
2018,5,9,15,45,838.5,91.0,4.7,24.8,604.0,139.39,74.98
2018,5,9,16,0,820.0,88.0,4.8,24.0,555.0,80.64,50.37
2018,5,9,16,15,794.5,85.0,4.8,23.45,503.0,66.46,51.15
2018,5,9,16,30,769.0,82.0,4.8,22.9,451.0,65.15,50.35
2018,5,9,16,45,736.0,78.0,4.75,22.3,398.0,62.96,48.77
2018,5,9,17,0,703.0,74.0,4.7,21.7,345.0,60.71,47.1
2018,5,9,17,15,656.5,69.5,4.6,20.9,292.5,53.08,40.73
2018,5,9,17,30,610.0,65.0,4.5,20.1,240.0,50.47,38.59
2018,5,9,17,45,540.5,58.0,4.35,19.3,189.5,45.71,34.42
2018,5,9,18,0,471.0,51.0,4.2,18.5,139.0,40.92,30.02
2018,5,9,18,15,362.0,41.0,3.95,17.75,96.5,33.35,22.92
2018,5,9,18,30,253.0,31.0,3.7,17.0,54.0,25.71,14.16
2018,5,9,18,45,138.0,18.0,3.45,16.25,29.5,15.36,0.0
2018,5,9,19,0,23.0,5.0,3.2,15.5,5.0,4.27,0.0
2018,5,9,19,15,11.5,2.5,3.15,15.15,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,3.0,12.1,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,3.1,12.1,2.0,0.0,0.0
2018,5,10,5,15,87.0,16.5,3.1,12.3,23.0,40.84,0.0
2018,5,10,5,30,168.0,31.0,3.1,12.5,44.0,115.15,67.64
2018,5,10,5,45,281.0,43.5,3.1,12.65,84.5,189.03,147.33
2018,5,10,6,0,394.0,56.0,3.1,12.8,125.0,274.78,223.49
2018,5,10,6,15,432.0,66.5,3.1,13.1,165.5,330.13,273.34
2018,5,10,6,30,470.0,77.0,3.1,13.4,206.0,388.28,323.69
2018,5,10,6,45,445.5,94.0,3.05,13.65,237.0,410.21,342.45
2018,5,10,7,0,421.0,111.0,3.0,13.9,268.0,433.89,361.22
2018,5,10,7,15,460.0,125.5,3.0,14.4,320.5,497.29,410.96
2018,5,10,7,30,499.0,140.0,3.0,14.9,373.0,562.44,460.31
2018,5,10,7,45,531.5,151.0,3.0,15.35,425.0,619.65,502.25
2018,5,10,8,0,564.0,162.0,3.0,15.8,477.0,677.21,543.38
2018,5,10,8,15,638.0,155.0,3.0,16.45,541.0,760.26,601.96
2018,5,10,8,30,712.0,148.0,3.0,17.1,605.0,836.36,652.82
2018,5,10,8,45,781.5,132.5,3.0,17.75,666.5,893.17,688.82
2018,5,10,9,0,851.0,117.0,3.0,18.4,728.0,955.92,728.25
2018,5,10,9,15,857.0,122.5,3.1,19.1,766.5,979.63,741.06
2018,5,10,9,30,863.0,128.0,3.2,19.8,805.0,999.7,751.76
2018,5,10,9,45,863.5,134.5,3.3,20.55,836.5,1011.71,756.96
2018,5,10,10,0,864.0,141.0,3.4,21.3,868.0,1019.76,759.68
2018,5,10,10,15,869.0,143.5,3.55,21.85,894.5,1010.21,751.78
2018,5,10,10,30,874.0,146.0,3.7,22.4,921.0,1010.46,750.65
2018,5,10,10,45,851.0,163.5,3.85,22.9,931.5,1008.8,748.41
2018,5,10,11,0,828.0,181.0,4.0,23.4,942.0,989.04,734.17
2018,5,10,11,15,746.5,234.5,4.1,23.7,927.5,954.37,710.35
2018,5,10,11,30,665.0,288.0,4.2,24.0,913.0,907.17,675.78
2018,5,10,11,45,612.0,320.5,4.3,24.3,897.5,864.52,644.72
2018,5,10,12,0,559.0,353.0,4.4,24.6,882.0,824.71,615.28
2018,5,10,12,15,540.5,361.0,4.4,24.8,871.5,790.45,590.42
2018,5,10,12,30,522.0,369.0,4.4,25.0,861.0,755.02,564.55
2018,5,10,12,45,643.0,294.5,4.4,25.2,893.0,754.2,565.85
2018,5,10,13,0,764.0,220.0,4.4,25.4,925.0,745.34,560.56
2018,5,10,13,15,688.0,257.5,4.4,25.5,883.0,684.46,514.71
2018,5,10,13,30,612.0,295.0,4.4,25.6,841.0,626.74,470.94
2018,5,10,13,45,635.0,271.5,4.45,25.65,823.5,584.18,438.88
2018,5,10,14,0,658.0,248.0,4.5,25.7,806.0,538.19,403.18
2018,5,10,14,15,687.5,220.5,4.55,25.4,784.0,488.76,364.14
2018,5,10,14,30,717.0,193.0,4.6,25.1,762.0,435.31,320.4
2018,5,10,14,45,749.5,166.0,4.7,24.85,735.0,379.34,272.91
2018,5,10,15,0,782.0,139.0,4.8,24.6,708.0,324.08,224.39
2018,5,10,15,15,793.5,126.5,4.8,24.6,674.0,266.04,173.8
2018,5,10,15,30,805.0,114.0,4.8,24.6,640.0,206.1,124.06
2018,5,10,15,45,789.5,109.0,4.85,23.5,593.0,147.29,83.55
2018,5,10,16,0,774.0,104.0,4.9,22.4,546.0,90.24,59.07
2018,5,10,16,15,752.5,99.5,4.85,21.8,496.5,76.13,59.75
2018,5,10,16,30,731.0,95.0,4.8,21.2,447.0,67.83,52.99
2018,5,10,16,45,698.0,89.5,4.75,20.55,394.5,65.17,51.03
2018,5,10,17,0,665.0,84.0,4.7,19.9,342.0,62.4,48.92
2018,5,10,17,15,607.0,78.5,4.55,19.15,287.0,59.27,46.45
2018,5,10,17,30,549.0,73.0,4.4,18.4,232.0,56.15,43.86
2018,5,10,17,45,468.0,63.0,4.2,17.6,179.5,49.19,37.74
2018,5,10,18,0,387.0,53.0,4.0,16.8,127.0,42.07,31.27
2018,5,10,18,15,294.0,43.0,3.9,16.15,89.0,33.09,22.91
2018,5,10,18,30,201.0,33.0,3.8,15.5,51.0,25.52,14.44
2018,5,10,18,45,109.0,19.0,3.65,14.85,28.0,14.8,0.0
2018,5,10,19,0,17.0,5.0,3.5,14.2,5.0,4.27,0.0
2018,5,10,19,15,8.5,2.5,3.55,14.0,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,11,4,45,6.0,2.0,2.1,11.75,2.0,0.0,0.0
2018,5,11,5,0,12.0,4.0,2.1,11.8,4.0,0.0,0.0
2018,5,11,5,15,78.5,16.5,2.05,12.15,22.5,38.2,0.0
2018,5,11,5,30,145.0,29.0,2.0,12.5,41.0,104.38,63.79
2018,5,11,5,45,240.5,41.0,2.0,12.9,77.0,168.02,130.67
2018,5,11,6,0,336.0,53.0,2.0,13.3,113.0,240.54,194.93
2018,5,11,6,15,367.5,67.0,2.0,13.9,152.5,291.63,240.21
2018,5,11,6,30,399.0,81.0,2.0,14.5,192.0,345.32,285.9
2018,5,11,6,45,406.0,99.5,1.95,15.05,232.5,390.91,322.94
2018,5,11,7,0,413.0,118.0,1.9,15.6,273.0,435.84,357.83
2018,5,11,7,15,428.5,135.5,1.9,16.35,317.5,485.02,394.63
2018,5,11,7,30,444.0,153.0,1.9,17.1,362.0,533.98,429.93
2018,5,11,7,45,496.0,159.0,1.95,17.8,417.0,599.15,477.35
2018,5,11,8,0,548.0,165.0,2.0,18.5,472.0,666.2,524.62
2018,5,11,8,15,581.0,169.0,2.0,19.2,520.0,724.17,563.29
2018,5,11,8,30,614.0,173.0,2.0,19.9,568.0,773.95,595.37
2018,5,11,8,45,609.0,190.0,2.05,20.6,605.0,800.94,610.7
2018,5,11,9,0,604.0,207.0,2.1,21.3,642.0,824.69,623.74
2018,5,11,9,15,695.0,180.5,2.15,21.85,707.0,892.64,667.91
2018,5,11,9,30,786.0,154.0,2.2,22.4,772.0,951.31,703.97
2018,5,11,9,45,783.5,165.0,2.3,23.0,803.0,963.92,709.83
2018,5,11,10,0,781.0,176.0,2.4,23.6,834.0,972.66,713.69
2018,5,11,10,15,690.5,235.5,2.55,24.05,831.0,949.63,697.77
2018,5,11,10,30,600.0,295.0,2.7,24.5,828.0,909.98,668.39
2018,5,11,10,45,563.5,326.0,2.85,24.95,835.0,893.05,655.48
2018,5,11,11,0,527.0,357.0,3.0,25.4,842.0,874.98,641.54
2018,5,11,11,15,565.0,341.0,3.15,25.65,867.5,880.65,646.22
2018,5,11,11,30,603.0,325.0,3.3,25.9,893.0,882.4,648.04
2018,5,11,11,45,726.0,247.5,3.45,26.15,934.0,901.19,663.72
2018,5,11,12,0,849.0,170.0,3.6,26.4,975.0,903.12,665.86
2018,5,11,12,15,883.0,148.0,3.75,26.45,983.0,869.9,644.21
2018,5,11,12,30,917.0,126.0,3.9,26.5,991.0,844.48,627.91
2018,5,11,12,45,917.5,124.5,4.0,26.6,981.5,805.59,601.84
2018,5,11,13,0,918.0,123.0,4.1,26.7,972.0,763.88,572.48
2018,5,11,13,15,917.0,121.0,4.2,26.6,954.5,718.11,539.32
2018,5,11,13,30,916.0,119.0,4.3,26.5,937.0,669.95,503.51
2018,5,11,13,45,913.5,117.0,4.35,26.4,913.0,618.72,464.26
2018,5,11,14,0,911.0,115.0,4.4,26.3,889.0,565.63,422.38
2018,5,11,14,15,905.0,113.0,4.45,26.1,857.5,509.25,376.89
2018,5,11,14,30,899.0,111.0,4.5,25.9,826.0,451.81,329.13
2018,5,11,14,45,891.5,108.0,4.55,25.65,788.0,392.29,278.51
2018,5,11,15,0,884.0,105.0,4.6,25.4,750.0,332.37,226.66
2018,5,11,15,15,870.5,102.5,4.6,25.4,706.0,271.31,174.22
2018,5,11,15,30,857.0,100.0,4.6,25.4,662.0,203.92,119.67
2018,5,11,15,45,840.5,96.5,4.65,24.75,613.5,143.05,77.84
2018,5,11,16,0,824.0,93.0,4.7,24.1,565.0,83.99,53.05
2018,5,11,16,15,801.0,89.5,4.65,23.65,513.5,69.63,53.78
2018,5,11,16,30,778.0,86.0,4.6,23.2,462.0,68.11,52.79
2018,5,11,16,45,745.0,81.5,4.55,22.75,408.0,65.63,50.95
2018,5,11,17,0,712.0,77.0,4.5,22.3,354.0,57.83,44.49
2018,5,11,17,15,666.5,72.0,4.3,21.6,301.0,54.92,42.2
2018,5,11,17,30,621.0,67.0,4.1,20.9,248.0,51.99,39.79
2018,5,11,17,45,554.0,59.5,3.85,20.15,197.0,46.88,35.34
2018,5,11,18,0,487.0,52.0,3.6,19.4,146.0,41.71,30.63
2018,5,11,18,15,382.0,43.0,3.4,18.6,103.0,35.02,24.36
2018,5,11,18,30,277.0,34.0,3.2,17.8,60.0,28.34,16.77
2018,5,11,18,45,154.5,20.0,3.05,17.0,33.0,15.63,0.0
2018,5,11,19,0,32.0,6.0,2.9,16.2,6.0,5.12,0.0
2018,5,11,19,15,16.0,3.0,2.8,15.75,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,12,4,45,8.0,2.0,2.15,12.05,2.0,0.0,0.0
2018,5,12,5,0,16.0,4.0,2.3,12.2,4.0,0.0,0.0
2018,5,12,5,15,111.0,18.0,2.45,12.75,26.5,49.41,0.0
2018,5,12,5,30,206.0,32.0,2.6,13.3,49.0,131.1,83.67
2018,5,12,5,45,313.5,43.5,2.8,13.8,90.0,201.67,157.18
2018,5,12,6,0,421.0,55.0,3.0,14.3,131.0,286.3,231.75
2018,5,12,6,15,494.0,64.0,3.0,14.9,181.0,359.93,295.76
2018,5,12,6,30,567.0,73.0,3.0,15.5,231.0,439.91,362.74
2018,5,12,6,45,617.0,78.5,3.0,16.1,283.5,507.16,417.15
2018,5,12,7,0,667.0,84.0,3.0,16.7,336.0,577.24,471.62
2018,5,12,7,15,704.0,89.0,2.9,17.35,390.0,639.67,517.64
2018,5,12,7,30,741.0,94.0,2.8,18.0,444.0,702.87,561.07
2018,5,12,7,45,769.5,96.5,2.7,18.65,496.0,752.97,593.45
2018,5,12,8,0,798.0,99.0,2.6,19.3,548.0,806.01,627.03
2018,5,12,8,15,818.0,102.0,2.55,19.9,597.0,850.97,654.42
2018,5,12,8,30,838.0,105.0,2.5,20.5,646.0,893.83,679.81
2018,5,12,8,45,854.0,107.0,2.4,21.15,691.5,929.45,699.2
2018,5,12,9,0,870.0,109.0,2.3,21.8,737.0,951.48,709.18
2018,5,12,9,15,881.0,111.5,2.35,22.2,777.0,976.53,723.39
2018,5,12,9,30,892.0,114.0,2.4,22.6,817.0,998.15,735.3
2018,5,12,9,45,900.0,116.0,2.45,22.95,851.0,1012.7,742.82
2018,5,12,10,0,908.0,118.0,2.5,23.3,885.0,1023.47,748.05
2018,5,12,10,15,914.0,119.5,2.55,23.6,912.0,1027.88,749.46
2018,5,12,10,30,920.0,121.0,2.6,23.9,939.0,1028.34,748.51
2018,5,12,10,45,924.0,122.0,2.7,24.15,959.0,1022.39,744.23
2018,5,12,11,0,928.0,123.0,2.8,24.4,979.0,1012.5,737.54
2018,5,12,11,15,929.0,123.5,2.85,24.6,990.0,995.41,725.99
2018,5,12,11,30,930.0,124.0,2.9,24.8,1001.0,974.62,712.14
2018,5,12,11,45,930.0,125.0,3.0,24.95,1005.5,949.78,696.22
2018,5,12,12,0,930.0,126.0,3.1,25.1,1010.0,921.51,677.98
2018,5,12,12,15,926.5,127.5,3.2,25.2,1005.5,887.49,655.94
2018,5,12,12,30,923.0,129.0,3.3,25.3,1001.0,850.56,631.79
2018,5,12,12,45,916.5,130.0,3.35,25.4,987.5,808.24,603.46
2018,5,12,13,0,910.0,131.0,3.4,25.5,974.0,763.61,571.85
2018,5,12,13,15,904.5,131.5,3.5,25.45,955.0,717.15,538.32
2018,5,12,13,30,899.0,132.0,3.6,25.4,936.0,668.7,502.39
2018,5,12,13,45,890.5,130.5,3.7,25.4,908.0,615.26,461.72
2018,5,12,14,0,882.0,129.0,3.8,25.4,880.0,560.6,418.9
2018,5,12,14,15,872.5,128.0,3.85,25.2,847.0,504.86,374.1
2018,5,12,14,30,863.0,127.0,3.9,25.0,814.0,448.47,327.38
2018,5,12,14,45,849.0,125.0,3.9,24.85,774.0,385.78,274.67
2018,5,12,15,0,835.0,123.0,3.9,24.7,734.0,326.16,223.49
2018,5,12,15,15,820.0,120.0,3.9,24.7,690.0,266.36,172.47
2018,5,12,15,30,805.0,117.0,3.9,24.7,646.0,207.74,125.03
2018,5,12,15,45,783.0,114.0,3.9,24.15,597.0,149.9,85.54
2018,5,12,16,0,761.0,111.0,3.9,23.6,548.0,94.61,62.41
2018,5,12,16,15,732.5,107.0,3.85,23.2,496.5,73.95,57.52
2018,5,12,16,30,704.0,103.0,3.8,22.8,445.0,72.72,56.79
2018,5,12,16,45,667.0,98.0,3.7,22.4,392.5,70.62,55.28
2018,5,12,17,0,630.0,93.0,3.6,22.0,340.0,68.45,53.69
2018,5,12,17,15,581.5,86.5,3.35,21.35,288.5,64.97,50.94
2018,5,12,17,30,533.0,80.0,3.1,20.7,237.0,61.42,48.02
2018,5,12,17,45,464.0,70.5,2.8,20.1,187.5,55.18,42.57
2018,5,12,18,0,395.0,61.0,2.5,19.5,138.0,46.45,34.74
2018,5,12,18,15,296.5,49.0,2.25,18.7,97.0,37.53,26.53
2018,5,12,18,30,198.0,37.0,2.0,17.9,56.0,28.51,17.16
2018,5,12,18,45,110.0,22.0,1.75,17.15,31.5,17.1,0.0
2018,5,12,19,0,22.0,7.0,1.5,16.4,7.0,5.97,0.0
2018,5,12,19,15,11.0,3.5,1.5,16.05,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
