Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,13,4,45,1.5,1.0,1.95,12.85,1.0,0.0,0.0
2018,5,13,5,0,3.0,2.0,2.0,12.9,2.0,0.0,0.0
2018,5,13,5,15,25.5,10.0,2.05,13.15,12.0,16.35,0.0
2018,5,13,5,30,48.0,18.0,2.1,13.4,22.0,43.57,25.36
2018,5,13,5,45,157.5,34.0,2.15,13.6,60.5,122.21,94.41
2018,5,13,6,0,267.0,50.0,2.2,13.8,99.0,202.55,164.12
2018,5,13,6,15,191.0,52.5,2.15,14.25,93.0,178.02,146.25
2018,5,13,6,30,115.0,55.0,2.1,14.7,87.0,132.7,108.91
2018,5,13,6,45,70.5,75.5,2.05,15.1,96.5,122.83,100.18
2018,5,13,7,0,26.0,96.0,2.0,15.5,106.0,106.41,85.2
2018,5,13,7,15,31.5,124.0,1.95,16.05,138.0,139.46,112.45
2018,5,13,7,30,37.0,152.0,1.9,16.6,170.0,172.95,139.39
2018,5,13,7,45,37.5,172.5,1.85,17.15,192.0,194.57,156.05
2018,5,13,8,0,38.0,193.0,1.8,17.7,214.0,216.01,172.29
2018,5,13,8,15,59.0,230.0,1.8,18.3,266.5,272.77,216.68
2018,5,13,8,30,80.0,267.0,1.8,18.9,319.0,330.42,260.51
2018,5,13,8,45,148.5,295.5,1.75,19.5,400.0,441.66,344.81
2018,5,13,9,0,217.0,324.0,1.7,20.1,481.0,536.9,413.92
2018,5,13,9,15,496.5,239.5,1.75,20.7,624.5,754.24,572.73
2018,5,13,9,30,776.0,155.0,1.8,21.3,768.0,940.14,696.59
2018,5,13,9,45,834.0,133.5,1.8,21.9,817.0,977.8,716.19
2018,5,13,10,0,892.0,112.0,1.8,22.5,866.0,1000.29,727.49
2018,5,13,10,15,898.5,113.0,1.9,23.0,893.0,1004.79,729.06
2018,5,13,10,30,905.0,114.0,2.0,23.5,920.0,1005.43,728.45
2018,5,13,10,45,910.0,114.5,2.05,24.0,940.0,1000.23,723.64
2018,5,13,11,0,915.0,115.0,2.1,24.5,960.0,991.14,716.52
2018,5,13,11,15,917.5,115.5,2.2,24.75,972.0,975.85,706.8
2018,5,13,11,30,920.0,116.0,2.3,25.0,984.0,956.84,694.74
2018,5,13,11,45,921.0,116.0,2.35,25.3,988.5,932.43,678.57
2018,5,13,12,0,922.0,116.0,2.4,25.6,993.0,904.6,660.2
2018,5,13,12,15,913.0,121.5,2.5,25.7,987.5,869.99,638.22
2018,5,13,12,30,904.0,127.0,2.6,25.8,982.0,832.72,614.27
2018,5,13,12,45,891.5,133.0,2.7,25.95,968.0,790.81,586.78
2018,5,13,13,0,879.0,139.0,2.8,26.1,954.0,746.96,555.89
2018,5,13,13,15,874.0,138.0,2.9,26.05,935.0,701.03,523.15
2018,5,13,13,30,869.0,137.0,3.0,26.0,916.0,653.19,488.09
2018,5,13,13,45,862.0,136.0,3.1,25.95,890.0,602.51,449.88
2018,5,13,14,0,855.0,135.0,3.2,25.9,864.0,550.51,409.45
2018,5,13,14,15,845.0,133.0,3.3,25.75,831.0,494.13,364.66
2018,5,13,14,30,835.0,131.0,3.4,25.6,798.0,437.23,318.02
2018,5,13,14,45,822.5,129.5,3.45,25.4,760.0,379.67,269.62
2018,5,13,15,0,810.0,128.0,3.5,25.2,722.0,322.47,220.71
2018,5,13,15,15,794.5,125.0,3.5,25.2,678.5,264.14,171.2
2018,5,13,15,30,779.0,122.0,3.5,25.2,635.0,207.07,125.25
2018,5,13,15,45,757.5,119.0,3.55,24.6,587.5,150.95,87.13
2018,5,13,16,0,736.0,116.0,3.6,24.0,540.0,89.83,58.68
2018,5,13,16,15,707.5,112.0,3.55,23.55,489.5,76.76,59.8
2018,5,13,16,30,679.0,108.0,3.5,23.1,439.0,75.7,59.24
2018,5,13,16,45,642.5,102.0,3.5,22.65,387.0,73.07,57.31
2018,5,13,17,0,606.0,96.0,3.5,22.2,335.0,70.31,55.23
2018,5,13,17,15,558.0,89.5,3.4,21.5,284.5,66.96,52.62
2018,5,13,17,30,510.0,83.0,3.3,20.8,234.0,63.54,49.84
2018,5,13,17,45,442.5,73.0,3.25,20.15,185.5,54.87,42.31
2018,5,13,18,0,375.0,63.0,3.2,19.5,137.0,47.76,35.9
2018,5,13,18,15,280.0,50.5,3.0,18.75,96.5,38.55,27.44
2018,5,13,18,30,185.0,38.0,2.8,18.0,56.0,29.22,17.92
2018,5,13,18,45,102.5,22.5,2.65,17.3,31.5,17.47,0.0
2018,5,13,19,0,20.0,7.0,2.5,16.6,7.0,5.97,0.0
2018,5,13,19,15,10.0,3.5,2.45,16.2,3.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.5,1.65,12.6,1.5,0.0,0.0
2018,5,14,5,0,5.0,3.0,1.6,12.6,3.0,2.56,0.0
2018,5,14,5,15,8.0,9.5,1.55,12.85,10.0,10.56,0.0
2018,5,14,5,30,11.0,16.0,1.5,13.1,17.0,17.53,7.23
2018,5,14,5,45,50.5,28.0,1.45,13.3,37.0,51.37,36.97
2018,5,14,6,0,90.0,40.0,1.4,13.5,57.0,93.06,73.46
2018,5,14,6,15,52.5,51.0,1.25,13.95,61.5,81.2,64.23
2018,5,14,6,30,15.0,62.0,1.1,14.4,66.0,64.67,50.01
2018,5,14,6,45,19.5,79.5,1.0,14.8,86.0,85.13,67.44
2018,5,14,7,0,24.0,97.0,0.9,15.2,106.0,105.95,84.79
2018,5,14,7,15,24.0,108.0,0.75,15.85,118.0,117.07,93.52
2018,5,14,7,30,24.0,119.0,0.6,16.5,130.0,128.16,102.03
2018,5,14,7,45,27.5,131.0,0.5,17.15,145.5,143.02,113.54
2018,5,14,8,0,31.0,143.0,0.4,17.8,161.0,158.05,124.92
2018,5,14,8,15,28.0,156.0,0.45,18.6,173.0,168.54,132.34
2018,5,14,8,30,25.0,169.0,0.5,19.4,185.0,178.71,139.42
2018,5,14,8,45,25.5,182.5,0.5,20.2,200.0,192.29,149.15
2018,5,14,9,0,26.0,196.0,0.5,21.0,215.0,205.73,158.62
2018,5,14,9,15,29.0,216.0,0.7,21.65,238.0,227.8,175.07
2018,5,14,9,30,32.0,236.0,0.9,22.3,261.0,249.67,191.16
2018,5,14,9,45,57.5,268.5,1.05,23.0,316.0,305.54,233.22
2018,5,14,10,0,83.0,301.0,1.2,23.7,371.0,379.09,287.04
2018,5,14,10,15,118.5,351.0,1.3,24.2,454.5,461.42,346.01
2018,5,14,10,30,154.0,401.0,1.4,24.7,538.0,541.87,402.0
2018,5,14,10,45,419.0,319.0,1.55,25.2,704.0,743.72,546.27
2018,5,14,11,0,684.0,237.0,1.7,25.7,870.0,909.91,659.05
2018,5,14,11,15,790.0,183.5,1.8,25.95,923.5,932.45,672.06
2018,5,14,11,30,896.0,130.0,1.9,26.2,977.0,946.45,680.98
2018,5,14,11,45,897.0,130.5,2.05,26.5,981.5,922.85,666.32
2018,5,14,12,0,898.0,131.0,2.2,26.8,986.0,895.92,649.7
2018,5,14,12,15,895.0,132.0,2.35,26.9,982.0,862.92,629.4
2018,5,14,12,30,892.0,133.0,2.5,27.0,978.0,827.13,606.96
2018,5,14,12,45,886.5,134.5,2.6,27.05,966.0,787.23,581.22
2018,5,14,13,0,881.0,136.0,2.7,27.1,954.0,745.04,551.89
2018,5,14,13,15,876.5,135.0,2.85,27.05,935.5,699.46,519.8
2018,5,14,13,30,872.0,134.0,3.0,27.0,917.0,651.93,485.28
2018,5,14,13,45,866.0,132.0,3.1,26.9,891.0,601.03,447.14
2018,5,14,14,0,860.0,130.0,3.2,26.8,865.0,548.72,406.69
2018,5,14,14,15,851.0,129.0,3.3,26.6,833.0,494.59,363.67
2018,5,14,14,30,842.0,128.0,3.4,26.4,801.0,437.2,316.83
2018,5,14,14,45,831.0,125.0,3.5,26.15,763.0,378.73,267.94
2018,5,14,15,0,820.0,122.0,3.6,25.9,725.0,320.47,218.32
2018,5,14,15,15,805.0,119.0,3.6,25.9,681.5,261.78,168.53
2018,5,14,15,30,790.0,116.0,3.6,25.9,638.0,204.27,122.28
2018,5,14,15,45,771.0,112.5,3.7,25.15,591.0,147.47,83.68
2018,5,14,16,0,752.0,109.0,3.8,24.4,544.0,92.84,60.79
2018,5,14,16,15,727.5,104.5,3.8,23.8,494.0,72.08,55.78
2018,5,14,16,30,703.0,100.0,3.8,23.2,444.0,70.51,54.8
2018,5,14,16,45,670.5,94.5,3.85,22.65,393.0,68.04,53.0
2018,5,14,17,0,638.0,89.0,3.9,22.1,342.0,65.44,51.07
2018,5,14,17,15,592.5,83.0,3.8,21.3,291.0,62.24,48.59
2018,5,14,17,30,547.0,77.0,3.7,20.5,240.0,58.97,45.94
2018,5,14,17,45,482.0,68.5,3.65,19.7,191.5,53.47,41.17
2018,5,14,18,0,417.0,60.0,3.6,18.9,143.0,47.85,36.09
2018,5,14,18,15,321.0,48.5,3.45,18.15,101.5,37.23,26.41
2018,5,14,18,30,225.0,37.0,3.3,17.4,60.0,28.56,17.63
2018,5,14,18,45,128.0,22.5,3.15,16.65,34.0,17.5,0.0
2018,5,14,19,0,31.0,8.0,3.0,15.9,8.0,6.83,0.0
2018,5,14,19,15,15.5,4.0,2.9,15.55,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.55,12.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.5,12.3,1.0,0.85,0.0
2018,5,15,5,15,0.0,5.5,1.5,12.6,5.5,4.69,0.0
2018,5,15,5,30,0.0,10.0,1.5,12.9,10.0,8.21,0.55
2018,5,15,5,45,0.0,17.5,1.5,13.2,17.5,14.4,6.42
2018,5,15,6,0,0.0,25.0,1.5,13.5,25.0,20.6,11.94
2018,5,15,6,15,0.0,35.5,1.4,13.9,35.5,29.3,19.55
2018,5,15,6,30,0.0,46.0,1.3,14.3,46.0,38.03,27.08
2018,5,15,6,45,0.0,61.0,1.15,14.65,61.0,50.53,37.71
2018,5,15,7,0,0.0,76.0,1.0,15.0,76.0,63.28,48.37
2018,5,15,7,15,0.0,81.5,0.8,15.55,81.5,67.83,51.92
2018,5,15,7,30,0.0,87.0,0.6,16.1,87.0,72.47,55.47
2018,5,15,7,45,0.0,93.5,0.4,16.65,93.5,78.04,59.74
2018,5,15,8,0,0.0,100.0,0.2,17.2,100.0,83.64,63.94
2018,5,15,8,15,0.0,122.0,0.35,18.0,122.0,103.1,79.34
2018,5,15,8,30,0.0,144.0,0.5,18.8,144.0,122.66,94.53
2018,5,15,8,45,2.5,166.5,0.6,19.6,168.5,145.04,111.8
2018,5,15,9,0,5.0,189.0,0.7,20.4,193.0,167.54,128.89
2018,5,15,9,15,9.5,221.0,0.85,21.1,228.5,200.77,154.2
2018,5,15,9,30,14.0,253.0,1.0,21.8,264.0,234.1,179.15
2018,5,15,9,45,36.0,306.5,1.1,22.55,336.5,322.28,245.2
2018,5,15,10,0,58.0,360.0,1.2,23.3,409.0,395.49,298.01
2018,5,15,10,15,184.0,383.5,1.35,23.8,546.5,557.53,416.21
2018,5,15,10,30,310.0,407.0,1.5,24.3,684.0,715.86,525.58
2018,5,15,10,45,520.0,313.0,1.6,24.85,789.5,834.07,607.46
2018,5,15,11,0,730.0,219.0,1.7,25.4,895.0,934.92,675.11
2018,5,15,11,15,819.5,171.0,1.8,25.65,939.0,946.99,681.85
2018,5,15,11,30,909.0,123.0,1.9,25.9,983.0,950.73,684.32
2018,5,15,11,45,909.5,123.5,2.0,26.2,987.5,926.52,668.87
2018,5,15,12,0,910.0,124.0,2.1,26.5,992.0,898.98,651.45
2018,5,15,12,15,907.0,125.0,2.2,26.55,987.5,865.77,630.83
2018,5,15,12,30,904.0,126.0,2.3,26.6,983.0,829.73,608.12
2018,5,15,12,45,899.0,127.0,2.4,26.65,971.0,789.51,582.33
2018,5,15,13,0,894.0,128.0,2.5,26.7,959.0,746.95,553.08
2018,5,15,13,15,853.5,146.5,2.65,26.55,927.5,692.21,514.48
2018,5,15,13,30,813.0,165.0,2.8,26.4,896.0,642.7,478.43
2018,5,15,13,45,747.0,191.0,2.95,26.25,848.0,580.97,432.68
2018,5,15,14,0,681.0,217.0,3.1,26.1,800.0,522.7,388.51
2018,5,15,14,15,770.0,167.5,3.25,25.8,803.0,485.42,358.43
2018,5,15,14,30,859.0,118.0,3.4,25.5,806.0,438.94,318.99
2018,5,15,14,45,848.5,115.5,3.55,25.15,768.0,381.37,270.58
2018,5,15,15,0,838.0,113.0,3.7,24.8,730.0,318.54,217.27
2018,5,15,15,15,824.0,110.5,3.7,24.8,687.0,259.52,166.82
2018,5,15,15,30,810.0,108.0,3.7,24.8,644.0,201.53,119.84
2018,5,15,15,45,793.0,104.5,3.95,23.9,597.5,143.81,80.39
2018,5,15,16,0,776.0,101.0,4.2,23.0,551.0,87.99,56.89
2018,5,15,16,15,754.5,96.5,4.25,22.4,501.5,73.64,57.43
2018,5,15,16,30,733.0,92.0,4.3,21.8,452.0,71.65,56.09
2018,5,15,16,45,702.0,87.0,4.35,21.15,400.5,63.17,49.14
2018,5,15,17,0,671.0,82.0,4.4,20.5,349.0,60.7,47.29
2018,5,15,17,15,627.0,76.5,4.35,19.8,297.5,57.63,44.88
2018,5,15,17,30,583.0,71.0,4.3,19.1,246.0,54.51,42.3
2018,5,15,17,45,519.5,63.5,4.3,18.4,197.0,49.59,38.01
2018,5,15,18,0,456.0,56.0,4.3,17.7,148.0,44.59,33.45
2018,5,15,18,15,356.5,46.0,4.15,17.1,105.5,37.21,26.55
2018,5,15,18,30,257.0,36.0,4.0,16.5,63.0,27.89,17.31
2018,5,15,18,45,145.0,22.0,3.9,15.9,35.5,17.13,0.0
2018,5,15,19,0,33.0,8.0,3.8,15.3,8.0,6.83,0.0
2018,5,15,19,15,16.5,4.0,3.65,15.0,4.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,1.5,11.2,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,1.5,11.3,5.0,11.0,0.0
2018,5,16,5,15,138.5,19.5,1.7,11.75,31.0,72.91,0.0
2018,5,16,5,30,250.0,34.0,1.9,12.2,57.0,149.13,103.94
2018,5,16,5,45,356.0,44.0,2.05,12.65,99.5,220.2,173.16
2018,5,16,6,0,462.0,54.0,2.2,13.1,142.0,303.43,246.34
2018,5,16,6,15,531.0,61.0,2.2,13.55,191.5,374.36,307.98
2018,5,16,6,30,600.0,68.0,2.2,14.0,241.0,451.09,372.09
2018,5,16,6,45,647.0,73.5,2.2,14.45,294.0,517.44,425.53
2018,5,16,7,0,694.0,79.0,2.2,14.9,347.0,586.38,478.85
2018,5,16,7,15,727.0,83.5,2.2,15.35,400.0,642.96,520.52
2018,5,16,7,30,760.0,88.0,2.2,15.8,453.0,703.2,562.34
2018,5,16,7,45,783.5,91.5,2.15,16.3,504.0,754.55,596.02
2018,5,16,8,0,807.0,95.0,2.1,16.8,555.0,804.69,627.96
2018,5,16,8,15,825.5,97.5,2.1,17.3,603.0,847.78,654.63
2018,5,16,8,30,844.0,100.0,2.1,17.8,651.0,888.7,679.36
2018,5,16,8,45,805.0,122.5,2.1,18.25,676.5,896.95,681.66
2018,5,16,9,0,766.0,145.0,2.1,18.7,702.0,898.92,680.15
2018,5,16,9,15,572.0,191.5,2.25,19.1,620.0,781.11,597.57
2018,5,16,9,30,378.0,238.0,2.4,19.5,538.0,639.11,492.77
2018,5,16,9,45,210.0,280.5,2.5,19.9,448.5,500.51,387.34
2018,5,16,10,0,42.0,323.0,2.6,20.3,359.0,342.41,263.51
2018,5,16,10,15,34.0,318.5,2.7,20.6,348.0,328.06,252.45
2018,5,16,10,30,26.0,314.0,2.8,20.9,337.0,313.79,240.91
2018,5,16,10,45,67.0,332.5,2.95,21.2,394.0,368.66,283.42
2018,5,16,11,0,108.0,351.0,3.1,21.5,451.0,437.49,335.24
2018,5,16,11,15,186.0,367.5,3.25,21.65,542.5,520.17,397.62
2018,5,16,11,30,264.0,384.0,3.4,21.8,634.0,610.59,463.98
2018,5,16,11,45,283.5,368.0,3.5,21.95,637.5,600.37,456.53
2018,5,16,12,0,303.0,352.0,3.6,22.1,641.0,588.29,448.23
2018,5,16,12,15,311.5,365.5,3.7,22.1,662.0,591.39,450.35
2018,5,16,12,30,320.0,379.0,3.8,22.1,683.0,592.11,450.62
2018,5,16,12,45,329.0,376.0,3.95,22.15,685.5,576.93,439.59
2018,5,16,13,0,338.0,373.0,4.1,22.2,688.0,560.04,427.17
2018,5,16,13,15,355.0,365.0,4.15,22.1,690.0,542.7,414.37
2018,5,16,13,30,372.0,357.0,4.2,22.0,692.0,523.9,400.1
2018,5,16,13,45,380.0,344.0,4.25,21.95,678.0,491.97,375.61
2018,5,16,14,0,388.0,331.0,4.3,21.9,664.0,458.76,349.61
2018,5,16,14,15,414.5,309.5,4.3,21.7,653.0,426.65,323.8
2018,5,16,14,30,441.0,288.0,4.3,21.5,642.0,391.44,294.6
2018,5,16,14,45,488.5,260.0,4.25,21.35,634.5,355.75,263.39
2018,5,16,15,0,536.0,232.0,4.2,21.2,627.0,314.56,226.73
2018,5,16,15,15,649.0,182.0,4.2,21.2,632.5,266.09,181.2
2018,5,16,15,30,762.0,132.0,4.2,21.2,638.0,211.21,131.34
2018,5,16,15,45,776.0,118.5,4.15,20.75,601.5,152.14,88.74
2018,5,16,16,0,790.0,105.0,4.1,20.3,565.0,91.29,59.94
2018,5,16,16,15,767.0,100.5,4.1,19.9,514.0,76.63,60.58
2018,5,16,16,30,744.0,96.0,4.1,19.5,463.0,68.28,53.7
2018,5,16,16,45,713.0,90.5,4.05,19.15,410.5,65.66,51.71
2018,5,16,17,0,682.0,85.0,4.0,18.8,358.0,62.92,49.56
2018,5,16,17,15,637.5,79.0,3.9,18.25,305.5,59.54,46.84
2018,5,16,17,30,593.0,73.0,3.8,17.7,253.0,56.08,43.94
2018,5,16,17,45,529.5,65.5,3.7,17.2,203.0,51.2,39.64
2018,5,16,18,0,466.0,58.0,3.6,16.7,153.0,46.26,35.08
2018,5,16,18,15,369.0,47.5,3.4,16.1,109.5,38.49,27.82
2018,5,16,18,30,272.0,37.0,3.2,15.5,66.0,28.68,18.19
2018,5,16,18,45,158.5,23.0,2.95,14.95,38.0,17.92,0.0
2018,5,16,19,0,45.0,9.0,2.7,14.4,10.0,7.68,0.0
2018,5,16,19,15,22.5,4.5,2.65,14.1,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,17,4,45,13.5,3.0,2.05,11.4,3.0,0.0,0.0
2018,5,17,5,0,27.0,6.0,2.1,11.5,6.0,11.83,0.0
2018,5,17,5,15,132.5,21.0,2.15,11.8,32.0,73.06,0.0
2018,5,17,5,30,238.0,36.0,2.2,12.1,58.0,146.79,103.65
2018,5,17,5,45,338.5,46.5,2.3,12.45,99.5,214.73,169.32
2018,5,17,6,0,439.0,57.0,2.4,12.8,141.0,294.98,240.11
2018,5,17,6,15,506.5,65.0,2.4,13.35,190.5,365.11,301.04
2018,5,17,6,30,574.0,73.0,2.4,13.9,240.0,440.89,364.42
2018,5,17,6,45,621.0,79.0,2.4,14.45,292.0,506.65,417.44
2018,5,17,7,0,668.0,85.0,2.4,15.0,344.0,575.0,470.39
2018,5,17,7,15,701.5,89.5,2.35,15.6,396.0,633.96,513.83
2018,5,17,7,30,735.0,94.0,2.3,16.2,448.0,693.4,554.87
2018,5,17,7,45,759.5,98.0,2.25,16.8,499.0,741.65,586.28
2018,5,17,8,0,784.0,102.0,2.2,17.4,550.0,792.37,618.65
2018,5,17,8,15,803.0,105.0,2.2,18.05,598.0,835.75,645.31
2018,5,17,8,30,822.0,108.0,2.2,18.7,646.0,877.05,670.06
2018,5,17,8,45,836.0,110.5,2.15,19.3,689.5,910.8,688.91
2018,5,17,9,0,850.0,113.0,2.1,19.9,733.0,930.91,698.36
2018,5,17,9,15,861.5,115.0,2.1,20.45,772.0,955.39,711.48
2018,5,17,9,30,873.0,117.0,2.1,21.0,811.0,976.56,722.3
2018,5,17,9,45,882.0,118.0,2.1,21.6,844.0,990.77,728.47
2018,5,17,10,0,891.0,119.0,2.1,22.2,877.0,1001.34,732.4
2018,5,17,10,15,897.0,119.5,2.2,22.75,903.0,1004.72,733.13
2018,5,17,10,30,903.0,120.0,2.3,23.3,929.0,1004.28,731.55
2018,5,17,10,45,907.5,120.5,2.35,23.8,948.5,998.54,726.3
2018,5,17,11,0,912.0,121.0,2.4,24.3,968.0,988.94,718.74
2018,5,17,11,15,914.0,121.0,2.55,24.6,979.0,972.74,708.54
2018,5,17,11,30,916.0,121.0,2.7,24.9,990.0,952.89,695.97
2018,5,17,11,45,916.5,121.0,2.85,25.2,994.0,928.17,680.14
2018,5,17,12,0,917.0,121.0,3.0,25.5,998.0,900.12,662.0
2018,5,17,12,15,915.5,121.0,3.15,25.6,994.0,867.22,640.97
2018,5,17,12,30,914.0,121.0,3.3,25.7,990.0,831.41,617.76
2018,5,17,12,45,910.0,121.0,3.45,25.8,978.0,790.94,591.07
2018,5,17,13,0,906.0,121.0,3.6,25.9,966.0,748.05,560.97
2018,5,17,13,15,901.5,121.0,3.75,25.85,947.5,702.56,528.06
2018,5,17,13,30,897.0,121.0,3.9,25.8,929.0,655.02,492.7
2018,5,17,13,45,890.0,119.5,4.05,25.7,902.5,603.07,453.14
2018,5,17,14,0,883.0,118.0,4.2,25.6,876.0,549.76,411.28
2018,5,17,14,15,874.5,116.5,4.3,25.35,843.5,494.64,366.82
2018,5,17,14,30,866.0,115.0,4.4,25.1,811.0,438.78,320.36
2018,5,17,14,45,854.0,113.0,4.5,24.85,772.5,380.86,271.18
2018,5,17,15,0,842.0,111.0,4.6,24.6,734.0,323.1,221.29
2018,5,17,15,15,828.0,108.5,4.6,24.6,691.0,258.63,166.41
2018,5,17,15,30,814.0,106.0,4.6,24.6,648.0,200.58,119.17
2018,5,17,15,45,795.0,103.0,4.65,23.85,600.5,142.95,79.66
2018,5,17,16,0,776.0,100.0,4.7,23.1,553.0,87.46,56.23
2018,5,17,16,15,752.0,96.5,4.7,22.5,503.5,73.46,57.25
2018,5,17,16,30,728.0,93.0,4.7,21.9,454.0,72.19,56.51
2018,5,17,16,45,697.0,88.0,4.7,21.35,402.5,63.67,49.51
2018,5,17,17,0,666.0,83.0,4.7,20.8,351.0,61.23,47.69
2018,5,17,17,15,622.5,77.5,4.6,20.05,300.0,58.2,45.32
2018,5,17,17,30,579.0,72.0,4.5,19.3,249.0,55.11,42.8
2018,5,17,17,45,517.0,64.5,4.4,18.55,200.0,50.23,38.57
2018,5,17,18,0,455.0,57.0,4.3,17.8,151.0,45.27,34.07
2018,5,17,18,15,362.0,47.5,4.15,17.2,109.0,38.37,27.62
2018,5,17,18,30,269.0,38.0,4.0,16.6,67.0,29.42,18.82
2018,5,17,18,45,158.0,23.5,3.85,15.95,38.5,18.29,0.17
2018,5,17,19,0,47.0,9.0,3.7,15.3,10.0,7.68,0.0
2018,5,17,19,15,23.5,4.5,3.65,15.05,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,18,4,45,14.0,3.0,2.5,12.2,3.0,0.0,0.0
2018,5,18,5,0,28.0,6.0,2.5,12.2,6.0,12.06,0.0
2018,5,18,5,15,131.5,20.0,2.55,12.4,31.5,71.66,0.0
2018,5,18,5,30,235.0,34.0,2.6,12.6,57.0,142.49,101.3
2018,5,18,5,45,315.0,44.0,2.6,12.85,94.0,199.64,157.36
2018,5,18,6,0,395.0,54.0,2.6,13.1,131.0,270.62,220.47
2018,5,18,6,15,233.5,49.0,2.6,13.45,98.0,193.96,160.39
2018,5,18,6,30,72.0,44.0,2.6,13.8,65.0,93.39,75.48
2018,5,18,6,45,46.0,64.5,2.6,14.2,79.0,94.5,76.17
2018,5,18,7,0,20.0,85.0,2.6,14.6,93.0,90.5,71.98
2018,5,18,7,15,13.5,106.5,2.6,15.2,112.0,100.55,79.87
2018,5,18,7,30,7.0,128.0,2.6,15.8,131.0,115.53,91.65
2018,5,18,7,45,16.5,147.5,2.6,16.45,156.5,140.89,112.29
2018,5,18,8,0,26.0,167.0,2.6,17.1,182.0,177.69,141.85
2018,5,18,8,15,24.0,185.5,2.55,17.8,200.0,194.36,154.24
2018,5,18,8,30,22.0,204.0,2.5,18.5,218.0,210.75,166.25
2018,5,18,8,45,37.0,233.0,2.5,19.2,259.0,253.13,199.16
2018,5,18,9,0,52.0,262.0,2.5,19.9,300.0,295.85,231.61
2018,5,18,9,15,66.0,293.0,2.5,20.5,344.0,339.77,264.37
2018,5,18,9,30,80.0,324.0,2.5,21.1,388.0,383.51,296.37
2018,5,18,9,45,130.5,355.5,2.55,21.75,464.5,481.5,368.86
2018,5,18,10,0,181.0,387.0,2.6,22.4,541.0,560.05,425.03
2018,5,18,10,15,390.5,336.5,2.65,22.9,682.5,743.77,558.3
2018,5,18,10,30,600.0,286.0,2.7,23.4,824.0,893.8,662.14
2018,5,18,10,45,744.0,209.0,2.75,23.9,891.0,948.77,698.3
2018,5,18,11,0,888.0,132.0,2.8,24.4,958.0,975.35,713.78
2018,5,18,11,15,891.0,133.0,2.85,24.8,970.5,961.22,703.18
2018,5,18,11,30,894.0,134.0,2.9,25.2,983.0,943.45,690.65
2018,5,18,11,45,860.0,156.5,3.0,25.55,976.5,907.8,666.87
2018,5,18,12,0,826.0,179.0,3.1,25.9,970.0,883.16,650.45
2018,5,18,12,15,854.0,160.0,3.2,26.2,975.5,858.75,634.17
2018,5,18,12,30,882.0,141.0,3.3,26.5,981.0,821.74,609.29
2018,5,18,12,45,886.5,136.0,3.4,26.75,972.0,784.66,584.31
2018,5,18,13,0,891.0,131.0,3.5,27.0,963.0,744.65,555.48
2018,5,18,13,15,853.0,151.0,3.6,27.0,935.0,692.93,517.63
2018,5,18,13,30,815.0,171.0,3.7,27.0,907.0,646.54,482.69
2018,5,18,13,45,698.0,225.5,3.8,27.0,843.0,578.38,431.06
2018,5,18,14,0,581.0,280.0,3.9,27.0,779.0,518.62,385.23
2018,5,18,14,15,591.5,264.0,3.95,26.8,756.0,472.3,349.1
2018,5,18,14,30,602.0,248.0,4.0,26.6,733.0,425.57,311.37
2018,5,18,14,45,600.5,233.0,4.1,26.45,697.5,373.68,268.91
2018,5,18,15,0,599.0,218.0,4.2,26.3,662.0,321.52,225.5
2018,5,18,15,15,652.5,182.5,4.2,26.3,640.0,266.82,177.98
2018,5,18,15,30,706.0,147.0,4.2,26.3,618.0,205.95,126.94
2018,5,18,15,45,714.0,132.0,4.25,25.6,579.0,148.49,86.36
2018,5,18,16,0,722.0,117.0,4.3,24.9,540.0,90.24,58.52
2018,5,18,16,15,706.0,110.0,4.3,24.35,493.0,75.01,58.1
2018,5,18,16,30,690.0,103.0,4.3,23.8,446.0,72.05,55.94
2018,5,18,16,45,664.0,96.5,4.3,23.25,397.0,69.06,53.71
2018,5,18,17,0,638.0,90.0,4.3,22.7,348.0,65.87,51.28
2018,5,18,17,15,595.0,83.5,4.2,21.9,297.5,62.34,48.54
2018,5,18,17,30,552.0,77.0,4.1,21.1,247.0,58.69,45.58
2018,5,18,17,45,488.0,69.0,4.05,20.3,198.5,53.58,41.21
2018,5,18,18,0,424.0,61.0,4.0,19.5,150.0,48.38,36.54
2018,5,18,18,15,332.0,50.0,3.8,18.8,108.0,38.33,27.42
2018,5,18,18,30,240.0,39.0,3.6,18.1,66.0,30.06,19.34
2018,5,18,18,45,139.5,24.5,3.4,17.35,38.5,19.02,1.95
2018,5,18,19,0,39.0,10.0,3.2,16.6,11.0,8.54,0.0
2018,5,18,19,15,19.5,5.0,3.1,16.25,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,19,4,45,7.5,3.0,3.2,12.25,3.0,0.0,0.0
2018,5,19,5,0,15.0,6.0,3.2,12.3,6.0,8.83,0.0
2018,5,19,5,15,75.5,19.5,3.2,12.45,26.0,49.2,0.0
2018,5,19,5,30,136.0,33.0,3.2,12.6,46.0,104.68,74.4
2018,5,19,5,45,207.0,46.0,3.2,12.75,79.5,156.34,123.16
2018,5,19,6,0,278.0,59.0,3.2,12.9,113.0,216.2,176.54
2018,5,19,6,15,163.0,54.0,3.25,13.15,88.0,150.76,124.22
2018,5,19,6,30,48.0,49.0,3.3,13.4,63.0,77.37,61.62
2018,5,19,6,45,24.0,69.0,3.3,13.65,76.0,76.81,60.81
2018,5,19,7,0,0.0,89.0,3.3,13.9,89.0,75.19,58.65
2018,5,19,7,15,2.0,120.5,3.3,14.35,121.5,105.53,83.98
2018,5,19,7,30,4.0,152.0,3.3,14.8,154.0,136.33,109.2
2018,5,19,7,45,12.5,179.5,3.35,15.25,186.5,168.6,135.45
2018,5,19,8,0,21.0,207.0,3.4,15.7,219.0,201.41,161.71
2018,5,19,8,15,52.0,246.0,3.45,16.45,279.5,282.02,226.26
2018,5,19,8,30,83.0,285.0,3.5,17.2,340.0,350.23,279.27
2018,5,19,8,45,176.0,304.0,3.55,17.9,430.0,472.71,374.51
2018,5,19,9,0,269.0,323.0,3.6,18.6,520.0,599.27,468.99
2018,5,19,9,15,499.0,253.5,3.65,19.25,643.0,765.45,593.26
2018,5,19,9,30,729.0,184.0,3.7,19.9,766.0,925.7,705.68
2018,5,19,9,45,793.0,163.5,3.75,20.55,820.0,961.69,726.44
2018,5,19,10,0,857.0,143.0,3.8,21.2,874.0,1003.12,751.61
2018,5,19,10,15,864.0,144.0,3.9,21.7,900.5,994.13,743.48
2018,5,19,10,30,871.0,145.0,4.0,22.2,927.0,994.9,742.46
2018,5,19,10,45,876.0,146.5,4.05,22.65,947.5,990.43,737.79
2018,5,19,11,0,881.0,148.0,4.1,23.1,968.0,982.18,730.75
2018,5,19,11,15,883.0,149.0,4.2,23.3,980.0,966.95,720.15
2018,5,19,11,30,885.0,150.0,4.3,23.5,992.0,948.15,707.25
2018,5,19,11,45,884.0,152.0,4.35,23.75,996.0,924.11,690.45
2018,5,19,12,0,883.0,154.0,4.4,24.0,1000.0,896.88,671.53
2018,5,19,12,15,879.0,156.0,4.5,24.0,996.0,864.17,649.76
2018,5,19,12,30,875.0,158.0,4.6,24.0,992.0,828.82,626.22
2018,5,19,12,45,868.5,159.5,4.7,24.0,979.5,788.73,598.39
2018,5,19,13,0,862.0,161.0,4.8,24.0,967.0,753.66,572.54
2018,5,19,13,15,858.5,159.0,4.9,23.85,948.5,707.37,538.6
2018,5,19,13,30,855.0,157.0,5.0,23.7,930.0,659.14,502.32
2018,5,19,13,45,850.5,155.0,5.05,23.55,905.5,608.6,463.09
2018,5,19,14,0,846.0,153.0,5.1,23.4,881.0,556.62,421.59
2018,5,19,14,15,838.5,150.5,5.15,23.05,849.5,501.66,376.88
2018,5,19,14,30,831.0,148.0,5.2,22.7,818.0,446.02,330.26
2018,5,19,14,45,820.5,144.5,5.2,22.4,780.0,388.19,280.66
2018,5,19,15,0,810.0,141.0,5.2,22.1,742.0,330.54,230.48
2018,5,19,15,15,794.0,137.5,5.2,22.1,698.0,272.1,180.07
2018,5,19,15,30,778.0,134.0,5.2,22.1,654.0,215.02,133.41
2018,5,19,15,45,757.0,130.5,5.15,21.25,606.5,151.63,88.85
2018,5,19,16,0,736.0,127.0,5.1,20.4,559.0,97.24,65.03
2018,5,19,16,15,705.5,124.0,5.0,19.85,508.5,84.13,67.0
2018,5,19,16,30,675.0,121.0,4.9,19.3,458.0,84.08,67.35
2018,5,19,16,45,634.5,116.0,4.85,18.8,405.0,82.47,66.33
2018,5,19,17,0,594.0,111.0,4.8,18.3,352.0,80.84,65.26
2018,5,19,17,15,541.5,103.5,4.65,17.65,299.5,77.12,62.33
2018,5,19,17,30,489.0,96.0,4.5,17.0,247.0,70.46,56.72
2018,5,19,17,45,341.5,73.0,4.35,16.35,169.0,53.96,42.23
2018,5,19,18,0,194.0,50.0,4.2,15.7,91.0,37.14,27.24
2018,5,19,18,15,104.0,30.0,4.05,15.15,51.5,23.91,15.3
2018,5,19,18,30,14.0,10.0,3.9,14.6,12.0,8.66,1.67
2018,5,19,18,45,8.5,6.5,3.8,14.05,7.5,5.66,0.0
2018,5,19,19,0,3.0,3.0,3.7,13.5,3.0,2.56,0.0
2018,5,19,19,15,1.5,1.5,3.6,13.2,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,20,4,45,6.5,3.5,2.75,11.0,3.5,0.0,0.0
2018,5,20,5,0,13.0,7.0,2.8,11.1,7.0,9.18,0.0
2018,5,20,5,15,81.0,24.0,2.9,11.35,31.5,57.29,0.0
2018,5,20,5,30,149.0,41.0,3.0,11.6,56.0,112.26,80.93
2018,5,20,5,45,217.5,54.0,3.05,11.85,89.5,170.09,134.84
2018,5,20,6,0,286.0,67.0,3.1,12.1,123.0,229.09,187.62
2018,5,20,6,15,369.5,77.5,3.1,12.55,172.5,300.29,249.66
2018,5,20,6,30,453.0,88.0,3.1,13.0,222.0,379.6,316.87
2018,5,20,6,45,334.5,69.0,3.1,13.45,178.5,303.6,255.08
2018,5,20,7,0,216.0,50.0,3.1,13.9,135.0,213.99,180.08
2018,5,20,7,15,144.5,101.0,3.05,14.5,161.5,218.52,181.64
2018,5,20,7,30,73.0,152.0,3.0,15.1,188.0,198.83,162.56
2018,5,20,7,45,171.0,191.5,3.0,15.75,287.0,334.85,273.93
2018,5,20,8,0,269.0,231.0,3.0,16.4,386.0,480.34,387.38
2018,5,20,8,15,465.5,199.0,3.0,16.9,494.5,640.24,510.17
2018,5,20,8,30,662.0,167.0,3.0,17.4,603.0,801.3,627.31
2018,5,20,8,45,705.0,160.0,3.0,17.9,652.0,847.69,656.13
2018,5,20,9,0,748.0,153.0,3.0,18.4,701.0,892.49,684.25
2018,5,20,9,15,627.5,185.5,3.05,18.65,662.0,823.44,633.9
2018,5,20,9,30,507.0,218.0,3.1,18.9,623.0,746.53,576.46
2018,5,20,9,45,342.5,276.5,3.2,19.15,555.0,641.73,496.29
2018,5,20,10,0,178.0,335.0,3.3,19.4,487.0,503.34,389.91
2018,5,20,10,15,399.0,293.0,3.35,19.7,647.5,707.69,544.25
2018,5,20,10,30,620.0,251.0,3.4,20.0,808.0,878.52,666.39
2018,5,20,10,45,583.5,295.0,3.5,20.3,828.5,874.18,659.53
2018,5,20,11,0,547.0,339.0,3.6,20.6,849.0,867.44,652.46
2018,5,20,11,15,486.0,374.0,3.7,20.85,831.5,827.95,622.82
2018,5,20,11,30,425.0,409.0,3.8,21.1,814.0,786.74,592.06
2018,5,20,11,45,403.5,416.5,3.95,21.35,802.5,747.8,564.31
2018,5,20,12,0,382.0,424.0,4.1,21.6,791.0,717.66,542.33
2018,5,20,12,15,388.5,418.5,4.2,21.6,790.5,698.5,529.0
2018,5,20,12,30,395.0,413.0,4.3,21.6,790.0,677.57,514.19
2018,5,20,12,45,368.5,420.0,4.4,21.65,768.5,640.75,487.05
2018,5,20,13,0,342.0,427.0,4.5,21.7,747.0,604.52,460.22
2018,5,20,13,15,296.5,432.0,4.6,21.45,705.5,555.11,423.77
2018,5,20,13,30,251.0,437.0,4.7,21.2,664.0,508.78,389.23
2018,5,20,13,45,201.0,429.5,4.8,20.95,608.0,455.9,349.56
2018,5,20,14,0,151.0,422.0,4.9,20.7,552.0,407.24,312.82
2018,5,20,14,15,156.0,404.0,4.95,20.25,534.0,381.32,293.29
2018,5,20,14,30,161.0,386.0,5.0,19.8,516.0,354.99,272.95
2018,5,20,14,45,133.5,351.5,5.05,19.35,456.0,306.43,235.71
2018,5,20,15,0,106.0,317.0,5.1,18.9,396.0,261.92,201.59
2018,5,20,15,15,82.5,282.5,5.1,18.9,342.0,228.98,176.23
2018,5,20,15,30,59.0,248.0,5.1,18.9,288.0,193.65,149.3
2018,5,20,15,45,92.5,248.0,4.95,17.95,305.0,188.54,145.22
2018,5,20,16,0,126.0,248.0,4.8,17.0,322.0,169.41,132.57
2018,5,20,16,15,180.5,221.0,4.75,16.55,317.0,151.77,126.03
2018,5,20,16,30,235.0,194.0,4.7,16.1,312.0,130.04,107.99
2018,5,20,16,45,121.5,153.5,4.6,15.65,214.0,111.28,92.27
2018,5,20,17,0,8.0,113.0,4.5,15.2,116.0,90.49,74.52
2018,5,20,17,15,109.0,110.0,4.4,14.85,144.0,82.89,68.12
2018,5,20,17,30,210.0,107.0,4.3,14.5,172.0,78.08,64.03
2018,5,20,17,45,212.5,87.0,4.15,14.15,142.5,64.86,52.31
2018,5,20,18,0,215.0,67.0,4.0,13.8,113.0,51.11,39.88
2018,5,20,18,15,182.5,53.5,3.9,13.55,85.0,41.19,30.63
2018,5,20,18,30,150.0,40.0,3.8,13.3,57.0,31.05,20.81
2018,5,20,18,45,84.0,25.0,3.7,13.05,33.5,19.59,4.83
2018,5,20,19,0,18.0,10.0,3.6,12.8,10.0,8.54,0.0
2018,5,20,19,15,9.0,5.0,3.6,12.7,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,4,45,1.0,2.0,2.35,11.9,2.0,0.0,0.0
2018,5,21,5,0,2.0,4.0,2.3,12.0,4.0,3.91,0.0
2018,5,21,5,15,26.0,18.5,2.25,12.1,21.0,28.68,0.0
2018,5,21,5,30,50.0,33.0,2.2,12.2,38.0,57.01,39.1
2018,5,21,5,45,120.5,50.0,2.15,12.35,71.5,114.75,89.76
2018,5,21,6,0,191.0,67.0,2.1,12.5,105.0,173.1,140.91
2018,5,21,6,15,124.5,84.5,2.0,12.7,112.0,157.07,129.08
2018,5,21,6,30,58.0,102.0,1.9,12.9,119.0,132.44,108.35
2018,5,21,6,45,79.5,126.0,1.85,13.1,154.5,172.71,142.62
2018,5,21,7,0,101.0,150.0,1.8,13.3,190.0,227.05,187.62
2018,5,21,7,15,58.5,142.5,1.65,13.65,166.5,177.16,144.92
2018,5,21,7,30,16.0,135.0,1.5,14.0,143.0,128.83,103.31
2018,5,21,7,45,11.5,132.5,1.35,14.35,138.5,122.59,97.63
2018,5,21,8,0,7.0,130.0,1.2,14.7,134.0,116.36,91.88
2018,5,21,8,15,7.5,145.5,1.1,15.35,150.0,130.71,103.09
2018,5,21,8,30,8.0,161.0,1.0,16.0,166.0,145.06,114.07
2018,5,21,8,45,8.0,169.0,0.9,16.65,174.5,152.1,119.02
2018,5,21,9,0,8.0,177.0,0.8,17.3,183.0,159.12,123.92
2018,5,21,9,15,11.0,195.0,0.75,18.05,203.5,178.01,138.2
2018,5,21,9,30,14.0,213.0,0.7,18.8,224.0,196.9,152.21
2018,5,21,9,45,19.5,245.5,0.65,19.55,261.5,244.79,188.21
2018,5,21,10,0,25.0,278.0,0.6,20.3,299.0,280.49,213.98
2018,5,21,10,15,66.5,345.5,0.75,21.0,404.5,384.85,291.49
2018,5,21,10,30,108.0,413.0,0.9,21.7,510.0,505.65,377.21
2018,5,21,10,45,173.5,433.5,1.0,22.4,593.5,583.07,430.93
2018,5,21,11,0,239.0,454.0,1.1,23.1,677.0,672.11,491.2
2018,5,21,11,15,355.5,398.5,1.25,23.65,735.0,717.0,523.87
2018,5,21,11,30,472.0,343.0,1.4,24.2,793.0,769.7,561.31
2018,5,21,11,45,675.0,245.0,1.6,24.75,891.5,842.59,614.04
2018,5,21,12,0,878.0,147.0,1.8,25.3,990.0,884.88,642.97
2018,5,21,12,15,873.0,149.5,2.0,25.55,985.5,852.16,622.5
2018,5,21,12,30,868.0,152.0,2.2,25.8,981.0,816.87,600.61
2018,5,21,12,45,860.0,154.5,2.45,26.1,968.0,776.95,574.64
2018,5,21,13,0,852.0,157.0,2.7,26.4,955.0,741.77,550.04
2018,5,21,13,15,847.0,155.0,2.85,26.4,935.5,695.15,517.07
2018,5,21,13,30,842.0,153.0,3.0,26.4,916.0,646.76,481.88
2018,5,21,13,45,834.5,151.5,3.2,26.45,890.0,595.81,443.75
2018,5,21,14,0,827.0,150.0,3.4,26.5,864.0,543.73,403.48
2018,5,21,14,15,817.0,148.5,3.55,26.3,832.0,489.64,360.63
2018,5,21,14,30,807.0,147.0,3.7,26.1,800.0,435.16,316.09
2018,5,21,14,45,793.5,145.0,3.85,25.9,762.0,378.99,269.13
2018,5,21,15,0,780.0,143.0,4.0,25.7,724.0,323.37,221.84
2018,5,21,15,15,764.5,139.5,4.0,25.7,681.5,267.0,174.18
2018,5,21,15,30,749.0,136.0,4.0,25.7,639.0,205.28,124.82
2018,5,21,15,45,727.5,132.0,4.15,24.95,592.0,150.0,87.14
2018,5,21,16,0,706.0,128.0,4.3,24.2,545.0,97.23,64.02
2018,5,21,16,15,679.0,123.0,4.35,23.6,495.5,82.85,64.87
2018,5,21,16,30,652.0,118.0,4.4,23.0,446.0,81.46,64.1
2018,5,21,16,45,617.5,112.0,4.45,22.4,395.5,79.16,62.52
2018,5,21,17,0,583.0,106.0,4.5,21.8,345.0,76.74,60.8
2018,5,21,17,15,538.0,98.0,4.45,20.95,295.0,72.56,57.56
2018,5,21,17,30,493.0,90.0,4.4,20.1,245.0,66.3,52.39
2018,5,21,17,45,431.5,80.0,4.35,19.3,197.5,59.52,46.58
2018,5,21,18,0,370.0,70.0,4.3,18.5,150.0,52.6,40.42
2018,5,21,18,15,285.5,57.0,4.15,17.65,109.0,43.2,31.86
2018,5,21,18,30,201.0,44.0,4.0,16.8,68.0,33.64,22.74
2018,5,21,18,45,117.5,27.5,3.8,16.0,40.0,21.47,6.71
2018,5,21,19,0,34.0,11.0,3.6,15.2,12.0,9.39,0.0
2018,5,21,19,15,17.0,5.5,3.5,14.8,6.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,22,4,45,11.0,3.5,2.5,12.2,3.5,0.0,0.0
2018,5,22,5,0,22.0,7.0,2.5,12.2,7.0,11.37,0.0
2018,5,22,5,15,87.0,18.5,2.5,12.45,26.5,56.48,0.97
2018,5,22,5,30,152.0,30.0,2.5,12.7,46.0,104.89,75.65
2018,5,22,5,45,196.0,35.5,2.55,12.95,67.5,136.58,107.15
2018,5,22,6,0,240.0,41.0,2.6,13.2,89.0,173.76,141.38
2018,5,22,6,15,120.0,31.0,2.5,13.6,55.0,108.37,88.04
2018,5,22,6,30,0.0,21.0,2.4,14.0,21.0,17.29,9.25
2018,5,22,6,45,6.0,44.0,2.35,14.4,46.5,40.13,28.98
2018,5,22,7,0,12.0,67.0,2.3,14.8,72.0,67.21,52.05
2018,5,22,7,15,12.5,77.0,2.2,15.45,82.5,77.35,60.32
2018,5,22,7,30,13.0,87.0,2.1,16.1,93.0,87.51,68.47
2018,5,22,7,45,13.5,105.5,2.0,16.7,112.5,99.44,77.95
2018,5,22,8,0,14.0,124.0,1.9,17.3,132.0,116.69,91.64
2018,5,22,8,15,16.5,144.5,1.85,18.0,155.0,137.5,108.05
2018,5,22,8,30,19.0,165.0,1.8,18.7,178.0,168.43,132.26
2018,5,22,8,45,20.0,182.5,1.8,19.35,196.5,186.24,145.63
2018,5,22,9,0,21.0,200.0,1.8,20.0,215.0,203.92,158.75
2018,5,22,9,15,21.0,211.5,1.9,20.65,227.5,214.61,166.32
2018,5,22,9,30,21.0,223.0,2.0,21.3,240.0,225.13,173.72
2018,5,22,9,45,22.5,228.0,2.05,21.9,247.0,230.61,177.29
2018,5,22,10,0,24.0,233.0,2.1,22.5,254.0,235.97,180.78
2018,5,22,10,15,28.0,255.0,2.25,22.95,280.0,259.74,198.49
2018,5,22,10,30,32.0,277.0,2.4,23.4,306.0,283.06,215.67
2018,5,22,10,45,30.5,292.0,2.55,23.85,320.0,293.99,223.21
2018,5,22,11,0,29.0,307.0,2.7,24.3,334.0,304.48,230.46
2018,5,22,11,15,35.5,334.0,2.85,24.55,367.5,333.03,251.56
2018,5,22,11,30,42.0,361.0,3.0,24.8,401.0,360.51,271.66
2018,5,22,11,45,58.0,385.5,3.15,25.05,441.0,392.81,295.49
2018,5,22,12,0,74.0,410.0,3.3,25.3,481.0,423.22,317.71
2018,5,22,12,15,115.0,436.5,3.4,25.35,546.5,482.02,361.07
2018,5,22,12,30,156.0,463.0,3.5,25.4,612.0,526.25,393.28
2018,5,22,12,45,428.0,347.0,3.65,25.45,749.5,627.98,471.53
2018,5,22,13,0,700.0,231.0,3.8,25.5,887.0,698.35,524.77
2018,5,22,13,15,784.5,181.5,3.9,25.35,903.5,674.87,508.26
2018,5,22,13,30,869.0,132.0,4.0,25.2,920.0,643.44,485.46
2018,5,22,13,45,863.0,131.0,4.05,25.1,895.5,594.1,447.33
2018,5,22,14,0,857.0,130.0,4.1,25.0,871.0,543.36,407.09
2018,5,22,14,15,848.0,129.0,4.15,24.7,839.5,490.05,364.0
2018,5,22,14,30,839.0,128.0,4.2,24.4,808.0,436.07,319.06
2018,5,22,14,45,827.5,126.0,4.2,24.15,770.5,376.22,268.48
2018,5,22,15,0,816.0,124.0,4.2,23.9,733.0,319.4,219.43
2018,5,22,15,15,802.0,120.5,4.2,23.9,690.5,261.43,169.77
2018,5,22,15,30,788.0,117.0,4.2,23.9,648.0,204.51,123.52
2018,5,22,15,45,770.0,114.0,4.15,23.25,602.0,148.86,85.21
2018,5,22,16,0,752.0,111.0,4.1,22.6,556.0,95.23,62.05
2018,5,22,16,15,728.5,106.5,4.05,22.1,507.0,72.81,56.73
2018,5,22,16,30,705.0,102.0,4.0,21.6,458.0,71.31,55.78
2018,5,22,16,45,673.0,97.0,3.95,21.1,407.0,69.24,54.32
2018,5,22,17,0,641.0,92.0,3.9,20.6,356.0,67.07,52.74
2018,5,22,17,15,598.5,86.0,3.8,19.95,305.5,63.96,50.33
2018,5,22,17,30,556.0,80.0,3.7,19.3,255.0,60.77,47.74
2018,5,22,17,45,483.5,73.0,3.65,18.65,205.0,56.48,44.06
2018,5,22,18,0,411.0,66.0,3.6,18.0,155.0,49.96,38.22
2018,5,22,18,15,249.5,53.5,3.4,17.35,103.5,40.43,29.54
2018,5,22,18,30,88.0,41.0,3.2,16.7,52.0,31.6,21.11
2018,5,22,18,45,47.0,25.0,3.05,16.05,30.5,19.97,6.64
2018,5,22,19,0,6.0,9.0,2.9,15.4,9.0,7.68,0.0
2018,5,22,19,15,3.0,4.5,2.85,15.0,4.5,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
