Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,22,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,23,4,45,13.5,4.0,1.65,12.3,4.0,0.0,0.0
2018,5,23,5,0,27.0,8.0,1.7,12.4,8.0,13.42,0.0
2018,5,23,5,15,118.5,23.5,1.7,12.65,34.5,72.58,8.62
2018,5,23,5,30,210.0,39.0,1.7,12.9,61.0,137.28,100.42
2018,5,23,5,45,274.5,49.5,1.75,13.15,95.0,187.08,147.53
2018,5,23,6,0,339.0,60.0,1.8,13.4,129.0,244.32,198.56
2018,5,23,6,15,171.5,70.0,1.75,13.8,105.0,173.33,142.23
2018,5,23,6,30,4.0,80.0,1.7,14.2,81.0,70.96,55.09
2018,5,23,6,45,6.5,101.5,1.65,14.65,104.0,92.31,73.19
2018,5,23,7,0,9.0,123.0,1.6,15.1,127.0,113.83,90.94
2018,5,23,7,15,12.5,141.5,1.6,15.8,147.5,133.24,106.56
2018,5,23,7,30,16.0,160.0,1.6,16.5,168.0,152.87,122.08
2018,5,23,7,45,12.0,165.0,1.6,17.25,171.5,153.63,121.77
2018,5,23,8,0,8.0,170.0,1.6,18.0,175.0,154.32,121.43
2018,5,23,8,15,7.0,170.5,1.7,18.65,175.0,153.27,119.91
2018,5,23,8,30,6.0,171.0,1.8,19.3,175.0,152.37,118.54
2018,5,23,8,45,7.5,177.0,1.9,19.95,182.5,158.85,123.16
2018,5,23,9,0,9.0,183.0,2.0,20.6,190.0,165.41,127.81
2018,5,23,9,15,9.0,188.5,2.15,21.15,195.5,170.15,131.0
2018,5,23,9,30,9.0,194.0,2.3,21.7,201.0,174.86,134.18
2018,5,23,9,45,12.5,213.0,2.4,22.3,223.5,195.03,149.45
2018,5,23,10,0,16.0,232.0,2.5,22.9,246.0,215.12,164.47
2018,5,23,10,15,20.5,257.0,2.65,23.3,275.5,254.26,194.05
2018,5,23,10,30,25.0,282.0,2.8,23.7,305.0,280.93,213.81
2018,5,23,10,45,27.0,303.0,2.9,24.1,328.0,300.88,228.26
2018,5,23,11,0,29.0,324.0,3.0,24.5,351.0,320.24,242.19
2018,5,23,11,15,36.0,343.0,3.05,24.75,377.0,341.67,257.87
2018,5,23,11,30,43.0,362.0,3.1,25.0,403.0,362.14,272.74
2018,5,23,11,45,94.0,371.5,3.2,25.3,462.0,423.06,318.54
2018,5,23,12,0,145.0,381.0,3.3,25.6,521.0,467.54,351.55
2018,5,23,12,15,422.0,300.0,3.35,25.7,704.5,628.9,473.08
2018,5,23,12,30,699.0,219.0,3.4,25.8,888.0,754.59,564.29
2018,5,23,12,45,803.0,168.5,3.4,25.95,929.0,752.82,562.93
2018,5,23,13,0,907.0,118.0,3.4,26.1,970.0,742.04,555.49
2018,5,23,13,15,904.0,116.5,3.4,26.15,951.5,696.8,521.92
2018,5,23,13,30,901.0,115.0,3.4,26.2,933.0,649.41,486.21
2018,5,23,13,45,896.5,113.5,3.45,26.2,908.5,599.22,447.74
2018,5,23,14,0,892.0,112.0,3.5,26.2,884.0,547.41,406.9
2018,5,23,14,15,885.0,109.5,3.45,26.05,852.0,492.31,362.39
2018,5,23,14,30,878.0,107.0,3.4,25.9,820.0,436.3,315.88
2018,5,23,14,45,868.5,105.0,3.4,25.8,783.0,379.15,267.34
2018,5,23,15,0,859.0,103.0,3.4,25.7,746.0,321.83,217.93
2018,5,23,15,15,846.0,101.0,3.4,25.7,703.5,263.82,168.42
2018,5,23,15,30,833.0,99.0,3.4,25.7,661.0,206.53,122.14
2018,5,23,15,45,817.0,95.5,3.35,25.2,614.5,140.67,76.17
2018,5,23,16,0,801.0,92.0,3.3,24.7,568.0,84.06,51.68
2018,5,23,16,15,780.5,88.5,3.3,24.25,519.0,67.95,52.12
2018,5,23,16,30,760.0,85.0,3.3,23.8,470.0,66.47,51.16
2018,5,23,16,45,731.0,81.5,3.35,23.4,419.0,64.79,50.0
2018,5,23,17,0,702.0,78.0,3.4,23.0,368.0,63.07,48.78
2018,5,23,17,15,661.5,73.0,3.4,22.3,316.5,54.98,42.09
2018,5,23,17,30,621.0,68.0,3.4,21.6,265.0,52.09,39.77
2018,5,23,17,45,563.0,61.5,3.4,20.95,215.5,47.84,36.14
2018,5,23,18,0,505.0,55.0,3.4,20.3,166.0,43.53,32.29
2018,5,23,18,15,417.0,47.0,3.25,19.5,122.5,37.76,26.99
2018,5,23,18,30,329.0,39.0,3.1,18.7,79.0,31.99,21.31
2018,5,23,18,45,206.5,26.5,3.0,17.9,47.5,20.65,7.65
2018,5,23,19,0,84.0,14.0,2.9,17.1,16.0,11.95,0.0
2018,5,23,19,15,42.0,7.0,2.8,16.6,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,24,4,45,21.0,4.5,1.25,11.95,5.0,0.0,0.0
2018,5,24,5,0,42.0,9.0,1.4,12.1,10.0,17.91,0.0
2018,5,24,5,15,87.0,17.0,1.45,12.45,24.5,54.43,8.74
2018,5,24,5,30,132.0,25.0,1.5,12.8,39.0,89.62,64.39
2018,5,24,5,45,66.0,28.0,1.6,13.2,35.0,62.34,46.42
2018,5,24,6,0,0.0,31.0,1.7,13.6,31.0,25.57,16.23
2018,5,24,6,15,0.0,40.5,1.7,14.15,40.5,33.46,23.12
2018,5,24,6,30,0.0,50.0,1.7,14.7,50.0,41.36,29.87
2018,5,24,6,45,0.0,71.0,1.75,15.2,71.0,59.06,44.83
2018,5,24,7,0,0.0,92.0,1.8,15.7,92.0,77.82,60.43
2018,5,24,7,15,0.5,99.0,1.85,16.35,99.0,83.98,65.21
2018,5,24,7,30,1.0,106.0,1.9,17.0,106.0,90.25,70.03
2018,5,24,7,45,0.5,111.5,1.95,17.65,111.5,94.47,73.06
2018,5,24,8,0,0.0,117.0,2.0,18.3,117.0,98.72,76.07
2018,5,24,8,15,0.0,121.0,2.05,18.9,121.0,102.06,78.36
2018,5,24,8,30,0.0,125.0,2.1,19.5,125.0,105.46,80.68
2018,5,24,8,45,1.0,144.0,2.2,20.1,144.5,123.11,94.48
2018,5,24,9,0,2.0,163.0,2.3,20.7,164.0,140.83,108.15
2018,5,24,9,15,3.0,167.0,2.4,21.2,169.0,145.16,111.15
2018,5,24,9,30,4.0,171.0,2.5,21.7,174.0,149.52,114.19
2018,5,24,9,45,7.0,197.0,2.55,22.2,203.0,175.36,134.09
2018,5,24,10,0,10.0,223.0,2.6,22.7,232.0,201.2,153.69
2018,5,24,10,15,11.5,239.5,2.65,23.1,250.0,216.98,165.38
2018,5,24,10,30,13.0,256.0,2.7,23.5,268.0,232.62,176.9
2018,5,24,10,45,17.0,283.5,2.75,23.9,299.5,260.24,197.5
2018,5,24,11,0,21.0,311.0,2.8,24.3,331.0,287.49,217.58
2018,5,24,11,15,20.5,311.5,2.85,24.5,331.0,286.2,216.22
2018,5,24,11,30,20.0,312.0,2.9,24.7,331.0,284.81,214.91
2018,5,24,11,45,15.5,274.0,2.95,24.85,289.0,246.45,185.82
2018,5,24,12,0,11.0,236.0,3.0,25.0,247.0,208.87,157.21
2018,5,24,12,15,11.5,236.5,3.0,24.95,247.5,208.73,157.22
2018,5,24,12,30,12.0,237.0,3.0,24.9,248.0,208.48,157.08
2018,5,24,12,45,22.5,299.0,3.05,24.85,320.0,270.77,204.5
2018,5,24,13,0,33.0,361.0,3.1,24.8,392.0,325.98,245.81
2018,5,24,13,15,52.0,386.0,3.2,24.45,434.0,353.55,266.85
2018,5,24,13,30,71.0,411.0,3.3,24.1,476.0,378.07,285.55
2018,5,24,13,45,92.5,414.0,3.4,23.8,496.0,383.89,290.3
2018,5,24,14,0,114.0,417.0,3.5,23.5,516.0,384.01,290.64
2018,5,24,14,15,146.0,389.0,3.6,23.25,511.0,365.64,276.85
2018,5,24,14,30,178.0,361.0,3.7,23.0,506.0,344.3,260.15
2018,5,24,14,45,362.0,287.0,3.8,22.75,564.0,329.46,244.35
2018,5,24,15,0,546.0,213.0,3.9,22.5,622.0,302.15,215.53
2018,5,24,15,15,435.5,231.0,3.9,22.5,545.5,252.49,177.77
2018,5,24,15,30,325.0,249.0,3.9,22.5,469.0,220.91,156.74
2018,5,24,15,45,227.0,246.5,3.9,21.85,395.0,183.83,133.83
2018,5,24,16,0,129.0,244.0,3.9,21.2,321.0,167.78,128.73
2018,5,24,16,15,157.0,227.5,3.8,20.75,313.0,154.97,126.48
2018,5,24,16,30,185.0,211.0,3.7,20.3,305.0,145.77,119.38
2018,5,24,16,45,231.0,183.0,3.6,19.85,287.5,124.2,101.66
2018,5,24,17,0,277.0,155.0,3.5,19.4,270.0,108.57,88.78
2018,5,24,17,15,329.5,127.0,3.4,18.9,245.5,92.04,74.91
2018,5,24,17,30,382.0,99.0,3.3,18.4,221.0,71.35,57.15
2018,5,24,17,45,349.5,84.5,3.2,17.85,180.5,61.95,49.01
2018,5,24,18,0,317.0,70.0,3.1,17.3,140.0,52.18,40.31
2018,5,24,18,15,256.5,56.0,3.05,16.9,103.0,42.26,31.24
2018,5,24,18,30,196.0,42.0,3.0,16.5,66.0,32.07,21.66
2018,5,24,18,45,117.5,27.0,2.9,16.05,39.5,20.82,8.44
2018,5,24,19,0,39.0,12.0,2.8,15.6,13.0,10.24,0.0
2018,5,24,19,15,19.5,6.0,2.7,15.35,6.5,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,25,4,45,15.5,3.0,1.05,12.3,3.5,0.0,0.0
2018,5,25,5,0,31.0,6.0,1.1,12.4,7.0,12.65,0.0
2018,5,25,5,15,41.0,8.0,1.25,12.75,11.5,26.59,2.9
2018,5,25,5,30,51.0,10.0,1.4,13.1,16.0,36.25,22.98
2018,5,25,5,45,25.5,11.0,1.55,13.45,14.0,24.05,14.55
2018,5,25,6,0,0.0,12.0,1.7,13.8,12.0,9.86,2.79
2018,5,25,6,15,5.0,34.5,1.7,14.2,36.0,31.09,21.15
2018,5,25,6,30,10.0,57.0,1.7,14.6,60.0,52.95,39.96
2018,5,25,6,45,12.0,62.0,1.75,15.05,66.5,62.11,47.72
2018,5,25,7,0,14.0,67.0,1.8,15.5,73.0,68.45,52.97
2018,5,25,7,15,7.0,82.5,1.8,16.0,85.5,73.62,56.84
2018,5,25,7,30,0.0,98.0,1.8,16.5,98.0,82.22,63.47
2018,5,25,7,45,5.0,141.5,1.8,17.0,144.5,125.62,99.0
2018,5,25,8,0,10.0,185.0,1.8,17.5,191.0,170.14,134.6
2018,5,25,8,15,12.0,199.0,1.85,17.9,206.5,184.31,145.29
2018,5,25,8,30,14.0,213.0,1.9,18.3,222.0,198.56,156.02
2018,5,25,8,45,12.0,210.0,1.95,18.7,218.0,193.29,151.13
2018,5,25,9,0,10.0,207.0,2.0,19.1,214.0,188.17,146.47
2018,5,25,9,15,8.0,194.0,2.1,19.45,200.0,174.09,134.85
2018,5,25,9,30,6.0,181.0,2.2,19.8,186.0,160.3,123.53
2018,5,25,9,45,12.0,201.5,2.3,20.15,211.5,184.15,142.18
2018,5,25,10,0,18.0,222.0,2.4,20.5,237.0,219.37,169.39
2018,5,25,10,15,21.0,254.5,2.55,20.7,273.0,252.13,194.32
2018,5,25,10,30,24.0,287.0,2.7,20.9,309.0,284.45,218.69
2018,5,25,10,45,17.5,257.5,2.85,21.1,273.5,237.54,182.25
2018,5,25,11,0,11.0,228.0,3.0,21.3,238.0,204.8,156.69
2018,5,25,11,15,11.0,229.5,3.1,21.3,240.0,205.53,157.25
2018,5,25,11,30,11.0,231.0,3.2,21.3,242.0,206.17,157.68
2018,5,25,11,45,8.0,197.5,3.35,21.35,205.5,174.06,132.64
2018,5,25,12,0,5.0,164.0,3.5,21.4,169.0,142.44,107.88
2018,5,25,12,15,2.5,136.5,3.6,21.3,139.0,116.77,87.69
2018,5,25,12,30,0.0,109.0,3.7,21.2,109.0,91.44,67.64
2018,5,25,12,45,0.0,100.5,3.8,21.05,100.5,84.22,61.99
2018,5,25,13,0,0.0,92.0,3.9,20.9,92.0,77.03,56.33
2018,5,25,13,15,0.0,88.5,3.9,20.7,88.5,74.05,54.05
2018,5,25,13,30,0.0,85.0,3.9,20.5,85.0,71.09,51.77
2018,5,25,13,45,0.5,100.5,3.9,20.25,101.0,84.18,62.39
2018,5,25,14,0,1.0,116.0,3.9,20.0,117.0,97.09,72.87
2018,5,25,14,15,2.5,139.0,3.85,19.8,141.0,116.31,88.39
2018,5,25,14,30,4.0,162.0,3.8,19.6,165.0,134.95,103.43
2018,5,25,14,45,4.0,168.5,3.8,19.35,171.5,139.39,107.22
2018,5,25,15,0,4.0,175.0,3.8,19.1,178.0,143.61,110.88
2018,5,25,15,15,10.5,189.5,3.8,19.1,197.0,154.96,119.92
2018,5,25,15,30,17.0,204.0,3.8,19.1,216.0,164.66,127.66
2018,5,25,15,45,21.0,193.5,3.65,18.85,207.0,154.74,120.07
2018,5,25,16,0,25.0,183.0,3.5,18.6,198.0,137.04,106.67
2018,5,25,16,15,33.5,181.5,3.45,18.4,199.5,134.39,110.19
2018,5,25,16,30,42.0,180.0,3.4,18.2,201.0,132.6,109.13
2018,5,25,16,45,104.0,168.5,3.3,18.0,213.5,120.04,98.81
2018,5,25,17,0,166.0,157.0,3.2,17.8,226.0,113.28,93.38
2018,5,25,17,15,218.5,135.0,3.1,17.55,213.0,95.84,78.6
2018,5,25,17,30,271.0,113.0,3.0,17.3,200.0,82.52,67.17
2018,5,25,17,45,206.0,95.5,2.9,17.05,155.0,70.46,56.63
2018,5,25,18,0,141.0,78.0,2.8,16.8,110.0,58.14,45.62
2018,5,25,18,15,106.5,60.0,2.5,16.35,80.5,46.51,35.04
2018,5,25,18,30,72.0,42.0,2.2,15.9,51.0,33.06,22.63
2018,5,25,18,45,42.0,26.5,1.9,15.45,31.0,21.16,9.21
2018,5,25,19,0,12.0,11.0,1.6,15.0,11.0,9.39,0.0
2018,5,25,19,15,6.0,5.5,1.55,14.7,5.5,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,26,4,45,24.0,5.0,2.3,12.45,5.5,0.0,0.0
2018,5,26,5,0,48.0,10.0,2.4,12.5,11.0,20.15,0.0
2018,5,26,5,15,88.0,15.5,2.5,12.65,23.0,52.53,13.58
2018,5,26,5,30,128.0,21.0,2.6,12.8,35.0,81.44,58.33
2018,5,26,5,45,99.5,18.5,2.7,12.95,33.0,70.68,53.33
2018,5,26,6,0,71.0,16.0,2.8,13.1,31.0,57.74,43.95
2018,5,26,6,15,35.5,19.0,2.8,13.3,26.5,40.68,29.79
2018,5,26,6,30,0.0,22.0,2.8,13.5,22.0,18.12,10.01
2018,5,26,6,45,1.5,52.5,2.75,13.75,53.0,44.37,32.58
2018,5,26,7,0,3.0,83.0,2.7,14.0,84.0,71.47,55.55
2018,5,26,7,15,3.0,109.5,2.65,14.3,110.5,95.46,75.49
2018,5,26,7,30,3.0,136.0,2.6,14.6,137.0,119.63,95.27
2018,5,26,7,45,9.5,163.5,2.5,14.9,168.5,149.98,120.04
2018,5,26,8,0,16.0,191.0,2.4,15.2,200.0,180.79,144.78
2018,5,26,8,15,33.0,226.0,2.35,15.6,247.0,242.67,194.3
2018,5,26,8,30,50.0,261.0,2.3,16.0,294.0,293.12,233.6
2018,5,26,8,45,89.5,286.0,2.3,16.4,350.0,353.9,281.03
2018,5,26,9,0,129.0,311.0,2.3,16.8,406.0,433.95,341.81
2018,5,26,9,15,122.0,326.5,2.35,17.25,420.5,443.05,346.73
2018,5,26,9,30,115.0,342.0,2.4,17.7,435.0,451.18,351.3
2018,5,26,9,45,93.0,359.5,2.45,18.2,436.5,427.69,331.83
2018,5,26,10,0,71.0,377.0,2.5,18.7,438.0,421.73,325.54
2018,5,26,10,15,58.0,376.5,2.6,19.15,427.5,405.91,312.51
2018,5,26,10,30,45.0,376.0,2.7,19.6,417.0,390.01,299.5
2018,5,26,10,45,51.5,389.0,2.8,20.0,436.5,405.62,310.77
2018,5,26,11,0,58.0,402.0,2.9,20.4,456.0,420.5,321.31
2018,5,26,11,15,299.0,347.5,3.0,20.75,633.0,613.52,468.91
2018,5,26,11,30,540.0,293.0,3.1,21.1,810.0,781.35,590.87
2018,5,26,11,45,682.5,230.0,3.25,21.45,886.5,831.4,627.08
2018,5,26,12,0,825.0,167.0,3.4,21.8,963.0,864.46,650.33
2018,5,26,12,15,749.5,200.5,3.5,22.0,922.0,801.37,605.97
2018,5,26,12,30,674.0,234.0,3.6,22.2,881.0,745.92,565.16
2018,5,26,12,45,753.0,195.5,3.7,22.4,910.5,736.1,559.19
2018,5,26,13,0,832.0,157.0,3.8,22.6,940.0,724.75,551.07
2018,5,26,13,15,855.0,143.0,3.9,22.7,934.5,683.71,520.65
2018,5,26,13,30,878.0,129.0,4.0,22.8,929.0,645.03,490.98
2018,5,26,13,45,874.5,127.0,4.1,22.9,905.5,596.25,452.69
2018,5,26,14,0,871.0,125.0,4.2,23.0,882.0,545.8,412.05
2018,5,26,14,15,865.0,122.5,4.25,22.95,851.5,492.38,368.1
2018,5,26,14,30,859.0,120.0,4.3,22.9,821.0,437.98,322.08
2018,5,26,14,45,851.0,117.0,4.35,22.8,784.5,381.78,273.66
2018,5,26,15,0,843.0,114.0,4.4,22.7,748.0,325.28,224.26
2018,5,26,15,15,829.5,112.0,4.4,22.7,706.0,261.79,169.88
2018,5,26,15,30,816.0,110.0,4.4,22.7,664.0,204.7,123.06
2018,5,26,15,45,800.0,106.5,4.4,22.25,618.0,147.48,83.06
2018,5,26,16,0,784.0,103.0,4.4,21.8,572.0,91.99,58.24
2018,5,26,16,15,762.5,99.5,4.35,21.45,523.5,75.18,58.88
2018,5,26,16,30,741.0,96.0,4.3,21.1,475.0,74.01,58.19
2018,5,26,16,45,711.0,92.0,4.25,20.8,424.0,66.07,51.63
2018,5,26,17,0,681.0,88.0,4.2,20.5,373.0,64.44,50.46
2018,5,26,17,15,639.0,82.5,4.05,20.0,321.5,61.53,48.18
2018,5,26,17,30,597.0,77.0,3.9,19.5,270.0,58.55,45.76
2018,5,26,17,45,537.5,70.0,3.8,18.95,220.5,54.19,42.02
2018,5,26,18,0,478.0,63.0,3.7,18.4,171.0,49.76,38.04
2018,5,26,18,15,388.5,53.5,3.45,17.75,127.0,42.99,31.8
2018,5,26,18,30,299.0,44.0,3.2,17.1,83.0,33.92,23.28
2018,5,26,18,45,186.5,30.0,2.95,16.45,51.0,23.25,11.07
2018,5,26,19,0,74.0,16.0,2.7,15.8,19.0,13.66,0.0
2018,5,26,19,15,37.0,8.0,2.7,15.4,9.5,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,27,4,45,19.0,5.5,1.55,12.9,6.0,0.0,0.0
2018,5,27,5,0,38.0,11.0,1.5,13.0,12.0,18.56,0.0
2018,5,27,5,15,130.5,26.0,1.5,13.4,39.0,79.46,26.42
2018,5,27,5,30,223.0,41.0,1.5,13.8,66.0,142.58,105.19
2018,5,27,5,45,303.0,52.5,1.45,14.15,105.0,200.66,157.78
2018,5,27,6,0,383.0,64.0,1.4,14.5,144.0,267.72,216.12
2018,5,27,6,15,392.0,76.5,1.45,15.15,178.0,307.01,250.73
2018,5,27,6,30,401.0,89.0,1.5,15.8,212.0,346.44,283.91
2018,5,27,6,45,443.5,101.0,1.55,16.5,260.0,406.08,331.71
2018,5,27,7,0,486.0,113.0,1.6,17.2,308.0,468.55,379.9
2018,5,27,7,15,552.0,117.5,1.7,18.15,368.0,549.58,440.52
2018,5,27,7,30,618.0,122.0,1.8,19.1,428.0,627.35,496.63
2018,5,27,7,45,681.5,119.0,1.95,20.05,489.0,697.56,545.51
2018,5,27,8,0,745.0,116.0,2.1,21.0,550.0,769.37,593.23
2018,5,27,8,15,767.0,118.5,2.2,21.8,598.0,809.0,617.36
2018,5,27,8,30,789.0,121.0,2.3,22.6,646.0,851.12,643.11
2018,5,27,8,45,806.5,123.0,2.4,23.4,690.0,886.51,663.89
2018,5,27,9,0,824.0,125.0,2.5,24.2,734.0,919.27,682.74
2018,5,27,9,15,837.5,126.0,2.6,24.7,773.0,944.33,697.15
2018,5,27,9,30,851.0,127.0,2.7,25.2,812.0,954.37,701.73
2018,5,27,9,45,862.0,126.5,2.75,25.7,844.5,968.71,708.92
2018,5,27,10,0,873.0,126.0,2.8,26.2,877.0,979.58,713.88
2018,5,27,10,15,880.0,126.5,2.9,26.55,903.5,983.95,715.58
2018,5,27,10,30,887.0,127.0,3.0,26.9,930.0,984.61,715.02
2018,5,27,10,45,892.0,127.0,3.1,27.25,949.0,979.11,710.59
2018,5,27,11,0,897.0,127.0,3.2,27.6,968.0,969.86,703.87
2018,5,27,11,15,900.0,127.0,3.3,27.85,980.0,955.05,693.89
2018,5,27,11,30,903.0,127.0,3.4,28.1,992.0,936.65,681.64
2018,5,27,11,45,904.0,126.5,3.5,28.35,996.0,912.57,665.69
2018,5,27,12,0,905.0,126.0,3.6,28.6,1000.0,885.26,647.58
2018,5,27,12,15,904.5,126.0,3.7,28.7,997.0,854.04,627.19
2018,5,27,12,30,904.0,126.0,3.8,28.8,994.0,819.94,604.73
2018,5,27,12,45,902.5,124.5,3.9,28.9,983.0,781.13,578.89
2018,5,27,13,0,901.0,123.0,4.0,29.0,972.0,739.78,549.37
2018,5,27,13,15,897.0,121.5,4.1,29.0,953.5,694.4,516.42
2018,5,27,13,30,893.0,120.0,4.2,29.0,935.0,646.99,481.16
2018,5,27,13,45,887.5,119.0,4.25,28.95,910.0,597.27,443.18
2018,5,27,14,0,882.0,118.0,4.3,28.9,885.0,546.04,402.97
2018,5,27,14,15,875.0,116.0,4.3,28.8,854.0,492.09,359.56
2018,5,27,14,30,868.0,114.0,4.3,28.7,823.0,437.25,314.2
2018,5,27,14,45,858.5,112.5,4.3,28.6,786.5,381.23,266.87
2018,5,27,15,0,849.0,111.0,4.3,28.5,750.0,325.04,218.75
2018,5,27,15,15,835.5,108.5,4.3,28.5,707.5,267.35,169.96
2018,5,27,15,30,822.0,106.0,4.3,28.5,665.0,203.1,118.69
2018,5,27,15,45,805.5,103.0,4.2,28.15,619.0,145.91,79.55
2018,5,27,16,0,789.0,100.0,4.1,27.8,573.0,90.5,55.28
2018,5,27,16,15,768.0,96.0,4.0,27.5,524.0,72.76,55.39
2018,5,27,16,30,747.0,92.0,3.9,27.2,475.0,71.13,54.3
2018,5,27,16,45,717.5,88.0,3.75,26.9,424.0,69.28,53.01
2018,5,27,17,0,688.0,84.0,3.6,26.6,373.0,61.65,46.81
2018,5,27,17,15,648.0,78.5,3.3,25.95,322.0,58.64,44.53
2018,5,27,17,30,608.0,73.0,3.0,25.3,271.0,55.54,42.08
2018,5,27,17,45,547.0,67.0,2.65,24.6,221.5,51.82,38.99
2018,5,27,18,0,486.0,61.0,2.3,23.9,172.0,48.09,35.73
2018,5,27,18,15,369.0,52.5,2.05,22.9,124.5,41.95,30.24
2018,5,27,18,30,252.0,44.0,1.8,21.9,77.0,33.73,22.67
2018,5,27,18,45,155.5,29.5,1.5,20.85,47.0,22.78,10.86
2018,5,27,19,0,59.0,15.0,1.2,19.8,17.0,12.8,0.0
2018,5,27,19,15,29.5,7.5,1.2,19.45,8.5,6.4,0.0
2018,5,27,19,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,18.7,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,17.65,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,5,28,4,45,34.5,6.0,0.35,18.15,6.5,0.0,0.0
2018,5,28,5,0,69.0,12.0,0.3,18.4,13.0,26.83,0.0
2018,5,28,5,15,188.0,24.0,0.25,19.05,42.0,94.11,33.9
2018,5,28,5,30,307.0,36.0,0.2,19.7,71.0,167.55,120.11
2018,5,28,5,45,399.5,44.5,0.2,20.35,113.5,234.12,177.61
2018,5,28,6,0,492.0,53.0,0.2,21.0,156.0,310.24,240.27
2018,5,28,6,15,553.5,59.0,0.25,21.75,205.0,376.36,293.62
2018,5,28,6,30,615.0,65.0,0.3,22.5,254.0,447.5,348.61
2018,5,28,6,45,658.0,70.5,0.4,23.25,306.0,511.08,396.13
2018,5,28,7,0,701.0,76.0,0.5,24.0,358.0,574.46,441.79
2018,5,28,7,15,732.0,79.5,0.7,24.95,409.5,631.24,481.84
2018,5,28,7,30,763.0,83.0,0.9,25.9,461.0,688.18,519.49
2018,5,28,7,45,786.5,86.0,1.1,26.8,511.5,738.39,551.75
2018,5,28,8,0,810.0,89.0,1.3,27.7,562.0,787.45,582.62
2018,5,28,8,15,828.5,91.0,1.5,28.4,609.5,821.21,603.3
2018,5,28,8,30,847.0,93.0,1.7,29.1,657.0,860.83,627.71
2018,5,28,8,45,861.0,95.0,1.85,29.75,701.0,894.04,647.2
2018,5,28,9,0,875.0,97.0,2.0,30.4,745.0,924.42,664.78
2018,5,28,9,15,882.5,100.0,2.1,30.85,782.5,946.73,677.14
2018,5,28,9,30,890.0,103.0,2.2,31.3,820.0,965.56,687.39
2018,5,28,9,45,894.0,107.0,2.35,31.75,852.0,978.48,694.46
2018,5,28,10,0,898.0,111.0,2.5,32.2,884.0,987.58,699.23
2018,5,28,10,15,904.5,111.5,2.6,32.5,910.5,991.73,700.94
2018,5,28,10,30,911.0,112.0,2.7,32.8,937.0,992.08,700.4
2018,5,28,10,45,915.5,112.5,2.85,33.1,956.5,986.67,696.79
2018,5,28,11,0,920.0,113.0,3.0,33.4,976.0,977.44,690.85
2018,5,28,11,15,923.0,113.0,3.1,33.55,988.5,962.55,681.42
2018,5,28,11,30,926.0,113.0,3.2,33.7,1001.0,943.99,669.73
2018,5,28,11,45,927.0,113.0,3.25,33.85,1005.5,920.11,654.32
2018,5,28,12,0,928.0,113.0,3.3,34.0,1010.0,892.87,636.78
2018,5,28,12,15,926.0,114.0,3.4,34.05,1006.5,860.84,616.63
2018,5,28,12,30,924.0,115.0,3.5,34.1,1003.0,825.91,594.43
2018,5,28,12,45,919.5,116.5,3.6,34.15,992.0,786.77,569.24
2018,5,28,13,0,915.0,118.0,3.7,34.2,981.0,745.2,540.63
2018,5,28,13,15,912.0,116.5,3.8,34.15,963.0,699.98,508.75
2018,5,28,13,30,909.0,115.0,3.9,34.1,945.0,652.6,474.48
2018,5,28,13,45,903.5,114.0,3.95,34.05,920.0,602.23,436.95
2018,5,28,14,0,898.0,113.0,4.0,34.0,895.0,550.31,397.17
2018,5,28,14,15,891.0,111.0,4.05,33.8,863.5,495.63,354.4
2018,5,28,14,30,884.0,109.0,4.1,33.6,832.0,440.02,309.6
2018,5,28,14,45,874.0,107.0,4.15,33.4,794.5,382.7,262.38
2018,5,28,15,0,864.0,105.0,4.2,33.2,757.0,325.26,214.31
2018,5,28,15,15,851.5,102.5,4.2,33.2,714.5,267.04,165.91
2018,5,28,15,30,839.0,100.0,4.2,33.2,672.0,209.49,120.53
2018,5,28,15,45,822.0,97.5,4.1,32.65,625.5,144.1,75.96
2018,5,28,16,0,805.0,95.0,4.0,32.1,579.0,88.09,51.9
2018,5,28,16,15,783.5,91.5,3.95,31.7,529.5,69.83,51.99
2018,5,28,16,30,762.0,88.0,3.9,31.3,480.0,68.41,51.11
2018,5,28,16,45,731.0,84.5,3.8,30.95,428.5,66.79,50.03
2018,5,28,17,0,700.0,81.0,3.7,30.6,377.0,59.65,44.34
2018,5,28,17,15,663.5,76.0,3.35,29.8,326.5,56.94,42.36
2018,5,28,17,30,627.0,71.0,3.0,29.0,276.0,54.16,40.24
2018,5,28,17,45,571.5,64.5,2.65,28.25,226.5,50.0,36.84
2018,5,28,18,0,516.0,58.0,2.3,27.5,177.0,45.76,33.22
2018,5,28,18,15,432.0,50.0,2.05,26.4,132.5,40.07,28.21
2018,5,28,18,30,348.0,42.0,1.8,25.3,88.0,34.36,22.88
2018,5,28,18,45,228.0,29.5,1.55,24.2,54.5,22.95,11.09
2018,5,28,19,0,108.0,17.0,1.3,23.1,21.0,14.51,0.0
2018,5,28,19,15,54.0,8.5,1.25,22.7,10.5,7.26,0.0
2018,5,28,19,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.95,20.9,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.85,20.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,19.65,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,29,4,45,33.0,6.0,0.9,19.85,6.5,0.0,0.0
2018,5,29,5,0,66.0,12.0,0.9,20.0,13.0,26.05,0.0
2018,5,29,5,15,179.5,25.0,1.1,20.65,42.0,92.79,35.72
2018,5,29,5,30,293.0,38.0,1.3,21.3,71.0,163.93,117.74
2018,5,29,5,45,382.5,47.5,1.5,21.95,113.5,229.65,175.17
2018,5,29,6,0,472.0,57.0,1.7,22.6,156.0,304.59,238.31
2018,5,29,6,15,511.0,66.0,1.7,23.3,200.0,361.4,285.66
2018,5,29,6,30,550.0,75.0,1.7,24.0,244.0,421.04,333.26
2018,5,29,6,45,557.0,87.5,1.7,24.65,286.0,467.13,368.47
2018,5,29,7,0,564.0,100.0,1.7,25.3,328.0,512.27,401.43
2018,5,29,7,15,628.0,101.0,1.6,26.15,386.5,584.05,452.32
2018,5,29,7,30,692.0,102.0,1.5,27.0,445.0,658.81,502.72
2018,5,29,7,45,736.0,100.0,1.45,27.85,499.5,713.5,536.22
2018,5,29,8,0,780.0,98.0,1.4,28.7,554.0,772.15,571.4
2018,5,29,8,15,798.0,101.0,1.35,29.3,601.0,814.11,594.96
2018,5,29,8,30,816.0,104.0,1.3,29.9,648.0,853.99,616.74
2018,5,29,8,45,829.0,106.5,1.25,30.55,690.5,886.45,633.19
2018,5,29,9,0,842.0,109.0,1.2,31.2,733.0,905.93,641.25
2018,5,29,9,15,855.5,109.0,1.2,31.65,771.5,930.0,653.49
2018,5,29,9,30,869.0,109.0,1.2,32.1,810.0,950.94,663.68
2018,5,29,9,45,881.0,108.5,1.2,32.6,844.0,966.61,670.54
2018,5,29,10,0,893.0,108.0,1.2,33.1,878.0,978.77,675.37
2018,5,29,10,15,899.0,109.0,1.3,33.4,904.0,983.02,677.69
2018,5,29,10,30,905.0,110.0,1.4,33.7,930.0,983.48,677.87
2018,5,29,10,45,908.5,111.0,1.5,34.0,949.0,977.73,674.37
2018,5,29,11,0,912.0,112.0,1.6,34.3,968.0,968.19,668.67
2018,5,29,11,15,914.5,112.0,1.75,34.5,980.0,953.04,660.45
2018,5,29,11,30,917.0,112.0,1.9,34.7,992.0,934.27,649.92
2018,5,29,11,45,917.5,113.0,2.0,34.9,997.0,911.12,636.05
2018,5,29,12,0,918.0,114.0,2.1,35.1,1002.0,884.66,620.03
2018,5,29,12,15,915.5,115.5,2.3,35.1,998.5,853.0,601.89
2018,5,29,12,30,913.0,117.0,2.5,35.1,995.0,818.49,581.54
2018,5,29,12,45,908.5,118.0,2.7,35.1,984.0,779.4,557.77
2018,5,29,13,0,904.0,119.0,2.9,35.1,973.0,737.93,530.37
2018,5,29,13,15,899.5,118.5,3.05,34.95,954.5,693.06,499.67
2018,5,29,13,30,895.0,118.0,3.2,34.8,936.0,646.19,466.59
2018,5,29,13,45,888.5,117.5,3.4,34.65,911.0,596.37,430.45
2018,5,29,14,0,882.0,117.0,3.6,34.5,886.0,545.12,391.98
2018,5,29,14,15,873.5,116.0,3.75,34.15,854.5,491.39,350.56
2018,5,29,14,30,865.0,115.0,3.9,33.8,823.0,436.9,307.13
2018,5,29,14,45,854.0,113.5,4.05,33.45,786.0,380.67,261.2
2018,5,29,15,0,843.0,112.0,4.2,33.1,749.0,324.45,214.43
2018,5,29,15,15,830.0,109.5,4.2,33.1,707.0,260.81,162.13
2018,5,29,15,30,817.0,107.0,4.2,33.1,665.0,203.63,117.04
2018,5,29,15,45,799.0,104.5,4.4,32.05,619.0,147.05,79.22
2018,5,29,16,0,781.0,102.0,4.6,31.0,573.0,92.42,55.63
2018,5,29,16,15,758.0,99.0,4.6,30.3,524.0,74.58,56.22
2018,5,29,16,30,735.0,96.0,4.6,29.6,475.0,73.74,55.91
2018,5,29,16,45,705.0,92.0,4.65,28.85,424.5,65.82,49.68
2018,5,29,17,0,675.0,88.0,4.7,28.1,374.0,64.2,48.65
2018,5,29,17,15,635.0,82.5,4.55,27.15,323.0,61.31,46.56
2018,5,29,17,30,595.0,77.0,4.4,26.2,272.0,58.35,44.31
2018,5,29,17,45,539.0,70.0,4.25,25.25,223.5,54.01,40.76
2018,5,29,18,0,483.0,63.0,4.1,24.3,175.0,49.59,36.97
2018,5,29,18,15,393.0,53.5,3.9,23.3,130.0,42.79,30.93
2018,5,29,18,30,303.0,44.0,3.7,22.3,85.0,33.9,22.84
2018,5,29,18,45,192.0,30.5,3.5,21.35,52.5,23.61,12.03
2018,5,29,19,0,81.0,17.0,3.3,20.4,20.0,14.51,0.0
2018,5,29,19,15,40.5,8.5,3.25,19.85,10.0,7.26,0.0
2018,5,29,19,30,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.15,18.7,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,30,4,45,17.5,5.5,3.45,12.9,6.0,0.0,0.0
2018,5,30,5,0,35.0,11.0,3.6,13.0,12.0,17.75,0.0
2018,5,30,5,15,85.5,23.5,3.7,13.3,32.0,56.91,22.37
2018,5,30,5,30,136.0,36.0,3.8,13.6,52.0,95.62,69.87
2018,5,30,5,45,118.0,48.0,3.9,13.95,66.5,107.99,84.06
2018,5,30,6,0,100.0,60.0,4.0,14.3,81.0,110.11,87.85
2018,5,30,6,15,72.5,68.0,4.0,14.75,85.5,108.2,87.13
2018,5,30,6,30,45.0,76.0,4.0,15.2,90.0,94.96,75.97
2018,5,30,6,45,38.5,80.5,3.95,15.65,94.0,96.55,77.22
2018,5,30,7,0,32.0,85.0,3.9,16.1,98.0,97.68,77.84
2018,5,30,7,15,48.0,114.0,3.9,16.65,136.5,138.54,111.94
2018,5,30,7,30,64.0,143.0,3.9,17.2,175.0,180.85,146.56
2018,5,30,7,45,100.5,189.0,3.85,17.75,245.0,272.79,220.84
2018,5,30,8,0,137.0,235.0,3.8,18.3,315.0,354.15,284.55
2018,5,30,8,15,124.5,260.5,3.8,18.95,338.0,373.03,296.98
2018,5,30,8,30,112.0,286.0,3.8,19.6,361.0,390.43,308.27
2018,5,30,8,45,197.5,301.0,3.8,20.2,443.5,483.67,380.07
2018,5,30,9,0,283.0,316.0,3.8,20.8,526.0,597.78,464.54
2018,5,30,9,15,280.5,333.0,3.8,21.35,550.0,615.12,474.43
2018,5,30,9,30,278.0,350.0,3.8,21.9,574.0,630.79,483.55
2018,5,30,9,45,292.5,356.5,3.85,22.4,601.0,650.31,496.23
2018,5,30,10,0,307.0,363.0,3.9,22.9,628.0,668.45,507.83
2018,5,30,10,15,353.5,367.0,3.95,23.25,681.0,713.2,539.28
2018,5,30,10,30,400.0,371.0,4.0,23.6,734.0,770.41,578.55
2018,5,30,10,45,491.0,345.0,4.1,23.95,800.0,824.03,616.62
2018,5,30,11,0,582.0,319.0,4.2,24.3,866.0,873.32,651.17
2018,5,30,11,15,740.0,229.5,4.3,24.4,934.0,922.23,687.86
2018,5,30,11,30,898.0,140.0,4.4,24.5,1002.0,941.32,700.4
2018,5,30,11,45,899.5,139.5,4.5,24.65,1006.5,917.72,684.13
2018,5,30,12,0,901.0,139.0,4.6,24.8,1011.0,890.89,666.24
2018,5,30,12,15,898.0,140.5,4.7,24.75,1007.5,858.94,645.25
2018,5,30,12,30,895.0,142.0,4.8,24.7,1004.0,824.27,622.22
2018,5,30,12,45,889.5,144.0,4.9,24.6,992.5,785.57,595.76
2018,5,30,13,0,884.0,146.0,5.0,24.5,981.0,744.62,566.01
2018,5,30,13,15,879.0,145.0,5.1,24.25,962.5,699.66,533.0
2018,5,30,13,30,874.0,144.0,5.2,24.0,944.0,652.82,497.66
2018,5,30,13,45,867.5,143.0,5.25,23.75,919.0,603.42,459.22
2018,5,30,14,0,861.0,142.0,5.3,23.5,894.0,552.64,418.59
2018,5,30,14,15,853.5,140.0,5.3,23.2,863.0,498.41,374.11
2018,5,30,14,30,846.0,138.0,5.3,22.9,832.0,443.27,327.64
2018,5,30,14,45,835.0,135.5,5.3,22.55,794.5,386.08,278.55
2018,5,30,15,0,824.0,133.0,5.3,22.2,757.0,329.05,228.86
2018,5,30,15,15,809.5,130.0,5.3,22.2,714.0,271.29,178.83
2018,5,30,15,30,795.0,127.0,5.3,22.2,671.0,214.62,132.2
2018,5,30,15,45,778.0,123.0,5.2,21.35,625.0,158.33,92.63
2018,5,30,16,0,761.0,119.0,5.1,20.5,579.0,103.93,67.54
2018,5,30,16,15,738.0,115.0,5.05,20.0,530.0,77.86,61.5
2018,5,30,16,30,715.0,111.0,5.0,19.5,481.0,76.92,61.05
2018,5,30,16,45,682.5,106.5,4.95,19.0,430.0,75.42,60.09
2018,5,30,17,0,650.0,102.0,4.9,18.5,379.0,73.85,59.05
2018,5,30,17,15,606.5,96.0,4.8,17.9,327.5,71.0,56.87
2018,5,30,17,30,563.0,90.0,4.7,17.3,276.0,68.07,54.54
2018,5,30,17,45,501.5,82.0,4.65,16.7,226.5,63.32,50.47
2018,5,30,18,0,440.0,74.0,4.6,16.1,177.0,55.72,43.7
2018,5,30,18,15,352.5,63.0,4.5,15.55,132.5,47.76,36.36
2018,5,30,18,30,265.0,52.0,4.4,15.0,88.0,39.7,28.65
2018,5,30,18,45,163.5,35.0,4.35,14.4,54.5,26.95,15.34
2018,5,30,19,0,62.0,18.0,4.3,13.8,21.0,15.36,0.0
2018,5,30,19,15,31.0,9.0,4.25,13.45,10.5,7.68,0.0
2018,5,30,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,31,4,45,13.0,6.0,3.0,11.55,6.5,0.0,0.0
2018,5,31,5,0,26.0,12.0,3.0,11.6,13.0,16.43,0.0
2018,5,31,5,15,80.5,24.5,3.0,11.85,33.0,56.74,23.7
2018,5,31,5,30,135.0,37.0,3.0,12.1,53.0,96.31,70.93
2018,5,31,5,45,85.5,36.0,3.0,12.3,48.0,79.19,60.73
2018,5,31,6,0,36.0,35.0,3.0,12.5,43.0,51.97,39.02
2018,5,31,6,15,18.0,39.0,3.0,12.9,43.0,42.65,31.32
2018,5,31,6,30,0.0,43.0,3.0,13.3,43.0,35.53,25.02
2018,5,31,6,45,24.0,87.0,3.0,13.7,96.5,94.09,75.43
2018,5,31,7,0,48.0,131.0,3.0,14.1,150.0,155.67,127.38
2018,5,31,7,15,102.0,168.0,3.0,14.7,216.5,246.73,202.9
2018,5,31,7,30,156.0,205.0,3.0,15.3,283.0,330.12,270.01
2018,5,31,7,45,97.0,207.0,3.0,15.85,257.0,289.37,234.53
2018,5,31,8,0,38.0,209.0,3.0,16.4,231.0,229.17,183.65
2018,5,31,8,15,24.5,205.0,3.05,16.9,219.5,212.89,169.48
2018,5,31,8,30,11.0,201.0,3.1,17.4,208.0,184.22,145.31
2018,5,31,8,45,23.5,236.5,3.15,17.9,253.5,242.24,191.24
2018,5,31,9,0,36.0,272.0,3.2,18.4,299.0,288.55,226.93
2018,5,31,9,15,143.5,298.5,3.3,18.75,413.5,432.49,340.15
2018,5,31,9,30,251.0,325.0,3.4,19.1,528.0,578.87,450.39
2018,5,31,9,45,427.5,286.0,3.5,19.5,648.0,725.3,559.15
2018,5,31,10,0,604.0,247.0,3.6,19.9,768.0,859.73,655.61
2018,5,31,10,15,731.5,198.0,3.7,20.1,848.0,930.1,703.96
2018,5,31,10,30,859.0,149.0,3.8,20.3,928.0,975.02,733.34
2018,5,31,10,45,882.5,139.5,3.95,20.55,955.0,978.38,734.83
2018,5,31,11,0,906.0,130.0,4.1,20.8,982.0,977.82,734.07
2018,5,31,11,15,908.5,130.0,4.25,20.85,993.5,962.52,723.97
2018,5,31,11,30,911.0,130.0,4.4,20.9,1005.0,943.62,711.51
2018,5,31,11,45,912.0,130.5,4.55,20.95,1010.0,920.35,696.44
2018,5,31,12,0,913.0,131.0,4.7,21.0,1015.0,893.8,679.07
2018,5,31,12,15,910.5,132.0,4.8,20.9,1011.5,861.68,657.71
2018,5,31,12,30,908.0,133.0,4.9,20.8,1008.0,826.79,634.23
2018,5,31,12,45,902.5,135.5,5.0,20.7,997.0,788.21,607.63
2018,5,31,13,0,897.0,138.0,5.1,20.6,986.0,747.31,577.35
2018,5,31,13,15,893.0,137.0,5.1,20.45,968.0,702.61,543.33
2018,5,31,13,30,889.0,136.0,5.1,20.3,950.0,655.89,506.98
2018,5,31,13,45,883.0,134.0,5.1,20.15,924.5,605.46,466.91
2018,5,31,14,0,877.0,132.0,5.1,20.0,899.0,553.59,424.62
2018,5,31,14,15,869.5,130.0,5.05,19.85,867.5,499.82,379.54
2018,5,31,14,30,862.0,128.0,5.0,19.7,836.0,445.2,332.57
2018,5,31,14,45,852.0,125.5,4.95,19.5,798.5,388.75,283.2
2018,5,31,15,0,842.0,123.0,4.9,19.3,761.0,327.09,229.12
2018,5,31,15,15,828.0,120.5,4.9,19.3,718.5,268.88,178.09
2018,5,31,15,30,814.0,118.0,4.9,19.3,676.0,211.66,130.42
2018,5,31,15,45,799.0,114.0,4.75,18.8,630.5,154.52,89.52
2018,5,31,16,0,784.0,110.0,4.6,18.3,585.0,98.99,63.39
2018,5,31,16,15,762.5,106.0,4.55,17.9,536.0,79.47,63.4
2018,5,31,16,30,741.0,102.0,4.5,17.5,487.0,71.28,56.64
2018,5,31,16,45,711.0,98.0,4.45,17.15,436.0,69.88,55.7
2018,5,31,17,0,681.0,94.0,4.4,16.8,385.0,68.41,54.69
2018,5,31,17,15,639.0,88.5,4.3,16.3,333.0,65.67,52.55
2018,5,31,17,30,597.0,83.0,4.2,15.8,281.0,62.86,50.27
2018,5,31,17,45,537.5,76.0,4.1,15.35,231.0,58.66,46.63
2018,5,31,18,0,478.0,69.0,4.0,14.9,181.0,54.42,42.78
2018,5,31,18,15,391.0,59.0,3.8,14.4,136.0,45.03,34.17
2018,5,31,18,30,304.0,49.0,3.6,13.9,91.0,37.61,27.02
2018,5,31,18,45,193.0,34.0,3.4,13.45,57.0,26.26,15.13
2018,5,31,19,0,82.0,19.0,3.2,13.0,23.0,14.96,0.0
2018,5,31,19,15,41.0,9.5,3.2,12.75,11.5,8.11,0.0
2018,5,31,19,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,1,4,45,30.0,6.0,1.7,11.1,7.0,0.0,0.0
2018,6,1,5,0,60.0,12.0,1.8,11.3,14.0,24.48,0.0
2018,6,1,5,15,172.5,27.0,1.85,11.8,44.5,93.01,43.24
2018,6,1,5,30,285.0,42.0,1.9,12.3,75.0,163.6,122.4
2018,6,1,5,45,379.5,51.0,1.95,12.75,118.0,230.42,182.44
2018,6,1,6,0,474.0,60.0,2.0,13.2,161.0,306.94,249.16
2018,6,1,6,15,537.5,67.0,2.0,13.9,210.5,374.35,306.86
2018,6,1,6,30,601.0,74.0,2.0,14.6,260.0,446.92,366.57
2018,6,1,6,45,647.0,79.0,1.95,15.25,312.5,511.08,417.27
2018,6,1,7,0,693.0,84.0,1.9,15.9,365.0,577.68,467.73
2018,6,1,7,15,725.5,87.0,1.9,16.7,416.5,634.34,508.7
2018,6,1,7,30,758.0,90.0,1.9,17.5,468.0,688.72,545.59
2018,6,1,7,45,782.5,93.0,1.95,18.35,518.5,739.49,578.56
2018,6,1,8,0,807.0,96.0,2.0,19.2,569.0,789.16,609.96
2018,6,1,8,15,825.0,99.0,2.05,20.1,617.0,831.88,635.72
2018,6,1,8,30,843.0,102.0,2.1,21.0,665.0,872.47,659.58
2018,6,1,8,45,857.5,103.5,2.15,21.9,708.5,896.27,671.76
2018,6,1,9,0,872.0,105.0,2.2,22.8,752.0,926.4,688.23
2018,6,1,9,15,885.0,106.0,2.25,23.5,792.0,951.6,701.75
2018,6,1,9,30,898.0,107.0,2.3,24.2,832.0,973.54,713.12
2018,6,1,9,45,909.5,106.5,2.3,24.9,866.5,989.03,719.81
2018,6,1,10,0,921.0,106.0,2.3,25.6,901.0,1000.91,724.27
2018,6,1,10,15,926.5,107.0,2.35,26.15,927.5,1004.79,724.69
2018,6,1,10,30,932.0,108.0,2.4,26.7,954.0,1004.8,722.82
2018,6,1,10,45,936.0,108.5,2.4,27.25,973.5,998.97,716.89
2018,6,1,11,0,940.0,109.0,2.4,27.8,993.0,989.26,708.69
2018,6,1,11,15,942.5,109.5,2.45,28.2,1005.5,974.31,698.22
2018,6,1,11,30,945.0,110.0,2.5,28.6,1018.0,955.62,685.48
2018,6,1,11,45,946.5,110.0,2.6,29.0,1023.0,931.98,670.06
2018,6,1,12,0,948.0,110.0,2.7,29.4,1028.0,904.91,652.4
2018,6,1,12,15,943.0,113.0,2.75,29.65,1024.0,871.81,630.77
2018,6,1,12,30,938.0,116.0,2.8,29.9,1020.0,835.89,607.21
2018,6,1,12,45,930.5,119.0,2.9,30.15,1008.0,795.47,580.8
2018,6,1,13,0,923.0,122.0,3.0,30.4,996.0,752.78,550.91
2018,6,1,13,15,919.5,121.0,3.1,30.5,978.0,707.52,518.68
2018,6,1,13,30,916.0,120.0,3.2,30.6,960.0,660.12,484.05
2018,6,1,13,45,910.0,119.0,3.3,30.65,934.5,609.36,446.09
2018,6,1,14,0,904.0,118.0,3.4,30.7,909.0,557.08,405.84
2018,6,1,14,15,896.0,116.0,3.5,30.65,876.5,501.85,362.33
2018,6,1,14,30,888.0,114.0,3.6,30.6,844.0,445.8,316.83
2018,6,1,14,45,879.0,112.0,3.65,30.5,807.0,388.8,269.39
2018,6,1,15,0,870.0,110.0,3.7,30.4,770.0,331.54,220.99
2018,6,1,15,15,857.0,107.5,3.7,30.4,727.5,273.03,171.98
2018,6,1,15,30,844.0,105.0,3.7,30.4,685.0,207.77,120.25
2018,6,1,15,45,828.0,102.0,3.8,29.95,638.5,149.56,80.44
2018,6,1,16,0,812.0,99.0,3.9,29.5,592.0,93.03,55.08
2018,6,1,16,15,792.0,94.5,3.9,29.1,542.0,71.85,54.23
2018,6,1,16,30,772.0,90.0,3.9,28.7,492.0,69.81,52.83
2018,6,1,16,45,744.5,86.5,3.85,28.35,441.0,68.27,51.81
2018,6,1,17,0,717.0,83.0,3.8,28.0,390.0,61.07,46.03
2018,6,1,17,15,679.5,77.5,3.45,27.2,338.0,58.03,43.75
2018,6,1,17,30,642.0,72.0,3.1,26.4,286.0,54.87,41.31
2018,6,1,17,45,589.0,65.5,2.75,25.65,236.0,50.73,37.9
