Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,18,0,536.0,59.0,2.4,24.9,186.0,46.5,34.27
2018,6,1,18,15,455.5,51.0,2.1,23.75,141.0,40.82,29.26
2018,6,1,18,30,375.0,43.0,1.8,22.6,96.0,35.09,23.93
2018,6,1,18,45,256.0,32.0,1.5,21.45,61.5,26.49,14.93
2018,6,1,19,0,137.0,21.0,1.2,20.3,27.0,16.38,0.0
2018,6,1,19,15,68.5,10.5,1.2,19.9,13.5,8.96,0.0
2018,6,1,19,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.15,19.1,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,2,4,45,38.5,6.5,0.65,16.6,7.5,0.0,0.0
2018,6,2,5,0,77.0,13.0,0.6,16.9,15.0,29.29,0.0
2018,6,2,5,15,197.0,26.0,0.75,17.75,45.5,98.86,46.19
2018,6,2,5,30,317.0,39.0,0.9,18.6,76.0,171.94,125.15
2018,6,2,5,45,406.5,47.5,1.0,19.5,119.0,237.68,182.45
2018,6,2,6,0,496.0,56.0,1.1,20.4,162.0,312.44,245.25
2018,6,2,6,15,555.5,62.5,1.2,21.25,211.0,378.06,299.44
2018,6,2,6,30,615.0,69.0,1.3,22.1,260.0,448.47,355.27
2018,6,2,6,45,656.5,74.0,1.4,22.95,311.5,510.32,402.5
2018,6,2,7,0,698.0,79.0,1.5,23.8,363.0,574.23,449.41
2018,6,2,7,15,728.5,83.0,1.6,24.65,414.5,628.35,487.58
2018,6,2,7,30,759.0,87.0,1.7,25.5,466.0,685.19,525.28
2018,6,2,7,45,781.5,90.5,1.8,26.4,516.0,734.94,556.63
2018,6,2,8,0,804.0,94.0,1.9,27.3,566.0,783.48,586.49
2018,6,2,8,15,821.5,97.0,1.9,28.0,613.5,825.67,611.06
2018,6,2,8,30,839.0,100.0,1.9,28.7,661.0,856.73,627.85
2018,6,2,8,45,852.5,102.5,1.9,29.4,704.5,889.76,645.78
2018,6,2,9,0,866.0,105.0,1.9,30.1,748.0,919.98,661.61
2018,6,2,9,15,875.5,107.0,1.85,30.7,786.0,942.88,672.35
2018,6,2,9,30,885.0,109.0,1.8,31.3,824.0,962.44,680.95
2018,6,2,9,45,891.5,111.5,1.75,31.9,856.5,976.16,685.88
2018,6,2,10,0,898.0,114.0,1.7,32.5,889.0,986.18,688.61
2018,6,2,10,15,904.0,115.0,1.65,33.1,915.5,990.45,687.91
2018,6,2,10,30,910.0,116.0,1.6,33.7,942.0,990.91,685.06
2018,6,2,10,45,914.0,116.5,1.55,34.25,961.5,985.17,678.73
2018,6,2,11,0,918.0,117.0,1.5,34.8,981.0,975.62,670.31
2018,6,2,11,15,920.5,118.0,1.45,35.2,993.5,961.37,659.64
2018,6,2,11,30,923.0,119.0,1.4,35.6,1006.0,943.46,646.93
2018,6,2,11,45,924.0,119.0,1.35,36.0,1011.0,919.79,630.88
2018,6,2,12,0,925.0,119.0,1.3,36.4,1016.0,892.81,612.96
2018,6,2,12,15,925.5,118.5,1.3,36.6,1013.5,861.83,593.81
2018,6,2,12,30,926.0,118.0,1.3,36.8,1011.0,827.87,572.79
2018,6,2,12,45,925.5,116.5,1.3,37.0,1001.0,789.48,548.9
2018,6,2,13,0,925.0,115.0,1.3,37.2,991.0,748.42,521.75
2018,6,2,13,15,921.5,114.0,1.35,37.25,973.0,703.22,491.75
2018,6,2,13,30,918.0,113.0,1.4,37.3,955.0,655.88,459.41
2018,6,2,13,45,913.0,111.5,1.45,37.3,930.0,605.35,423.97
2018,6,2,14,0,908.0,110.0,1.5,37.3,905.0,553.21,386.17
2018,6,2,14,15,900.5,109.0,1.6,37.2,874.0,498.9,345.86
2018,6,2,14,30,893.0,108.0,1.7,37.1,843.0,443.67,303.34
2018,6,2,14,45,883.5,106.0,1.8,36.95,805.5,386.36,258.03
2018,6,2,15,0,874.0,104.0,1.9,36.8,768.0,328.84,211.57
2018,6,2,15,15,861.5,101.5,1.9,36.8,725.5,270.35,164.34
2018,6,2,15,30,849.0,99.0,1.9,36.8,683.0,212.51,119.8
2018,6,2,15,45,832.0,96.5,2.1,36.2,636.5,146.69,75.68
2018,6,2,16,0,815.0,94.0,2.3,35.6,590.0,90.32,51.12
2018,6,2,16,15,793.5,90.5,2.35,35.15,540.0,69.08,50.53
2018,6,2,16,30,772.0,87.0,2.4,34.7,490.0,67.63,49.66
2018,6,2,16,45,744.0,83.5,2.5,34.2,439.0,66.0,48.62
2018,6,2,17,0,716.0,80.0,2.6,33.7,388.0,64.31,47.52
2018,6,2,17,15,678.0,75.0,2.35,32.7,336.5,56.17,41.15
2018,6,2,17,30,640.0,70.0,2.1,31.7,285.0,53.32,39.05
2018,6,2,17,45,586.0,64.0,1.9,30.7,235.0,49.49,36.02
2018,6,2,18,0,532.0,58.0,1.7,29.7,185.0,45.62,32.81
2018,6,2,18,15,452.5,50.5,1.55,28.5,140.5,40.33,28.23
2018,6,2,18,30,373.0,43.0,1.4,27.3,96.0,35.02,23.38
2018,6,2,18,45,255.5,31.5,1.2,26.1,61.5,25.97,14.35
2018,6,2,19,0,138.0,20.0,1.0,24.9,27.0,15.6,0.0
2018,6,2,19,15,69.0,10.0,1.0,24.5,13.5,8.54,0.0
2018,6,2,19,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,22.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,21.55,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,6,3,4,45,43.5,6.5,0.4,22.75,7.5,0.0,0.0
2018,6,3,5,0,87.0,13.0,0.4,23.0,15.0,31.57,0.0
2018,6,3,5,15,213.0,25.5,0.45,23.65,46.5,103.51,48.37
2018,6,3,5,30,339.0,38.0,0.5,24.3,78.0,178.46,126.67
2018,6,3,5,45,429.5,46.0,0.55,24.95,122.0,245.06,183.25
2018,6,3,6,0,520.0,54.0,0.6,25.6,166.0,320.8,245.14
2018,6,3,6,15,579.0,60.0,0.65,26.3,215.5,386.68,297.9
2018,6,3,6,30,638.0,66.0,0.7,27.0,265.0,457.28,352.04
2018,6,3,6,45,679.0,70.5,0.75,27.7,316.5,519.22,397.66
2018,6,3,7,0,720.0,75.0,0.8,28.4,368.0,580.95,441.34
2018,6,3,7,15,750.0,78.5,0.9,29.25,420.0,637.57,479.91
2018,6,3,7,30,780.0,82.0,1.0,30.1,472.0,694.24,515.91
2018,6,3,7,45,803.5,85.0,1.1,31.0,523.0,744.91,546.75
2018,6,3,8,0,827.0,88.0,1.2,31.9,574.0,794.4,576.14
2018,6,3,8,15,844.0,91.0,1.25,32.5,622.0,828.66,595.24
2018,6,3,8,30,861.0,94.0,1.3,33.1,670.0,868.45,617.75
2018,6,3,8,45,874.5,95.5,1.4,33.75,713.5,900.97,635.84
2018,6,3,9,0,888.0,97.0,1.5,34.4,757.0,930.63,652.06
2018,6,3,9,15,893.5,101.5,1.6,34.8,795.0,952.96,664.37
2018,6,3,9,30,899.0,106.0,1.7,35.2,833.0,971.69,674.54
2018,6,3,9,45,901.0,111.0,1.85,35.55,864.5,983.88,681.53
2018,6,3,10,0,903.0,116.0,2.0,35.9,896.0,992.19,686.25
2018,6,3,10,15,908.0,117.0,2.1,36.15,921.5,995.5,687.72
2018,6,3,10,30,913.0,118.0,2.2,36.4,947.0,995.0,687.0
2018,6,3,10,45,917.0,118.5,2.35,36.65,966.5,989.24,683.66
2018,6,3,11,0,921.0,119.0,2.5,36.9,986.0,979.66,678.03
2018,6,3,11,15,923.0,120.0,2.65,37.0,998.5,964.92,669.65
2018,6,3,11,30,925.0,121.0,2.8,37.1,1011.0,946.51,658.97
2018,6,3,11,45,926.0,121.0,2.95,37.2,1015.5,922.81,644.92
2018,6,3,12,0,927.0,121.0,3.1,37.3,1020.0,895.79,628.67
2018,6,3,12,15,926.5,121.0,3.2,37.2,1017.5,864.39,609.71
2018,6,3,12,30,926.0,121.0,3.3,37.1,1015.0,830.06,588.68
2018,6,3,12,45,924.5,120.0,3.45,37.05,1004.5,791.36,564.69
2018,6,3,13,0,923.0,119.0,3.6,37.0,994.0,750.06,537.08
2018,6,3,13,15,919.0,119.0,3.65,36.8,976.5,705.44,506.17
2018,6,3,13,30,915.0,119.0,3.7,36.6,959.0,658.69,472.95
2018,6,3,13,45,909.5,117.0,3.75,36.45,933.5,607.65,435.7
2018,6,3,14,0,904.0,115.0,3.8,36.3,908.0,555.07,396.19
2018,6,3,14,15,896.0,114.0,3.8,36.05,876.5,500.75,354.23
2018,6,3,14,30,888.0,113.0,3.8,35.8,845.0,445.57,310.33
2018,6,3,14,45,878.0,111.0,3.8,35.55,807.5,388.37,263.82
2018,6,3,15,0,868.0,109.0,3.8,35.3,770.0,331.02,216.43
2018,6,3,15,15,855.0,107.0,3.8,35.3,727.5,273.1,168.78
2018,6,3,15,30,842.0,105.0,3.8,35.3,685.0,208.38,118.38
2018,6,3,15,45,826.0,101.5,3.8,34.6,638.5,150.04,79.11
2018,6,3,16,0,810.0,98.0,3.8,33.9,592.0,93.39,53.7
2018,6,3,16,15,789.0,94.5,3.8,33.4,542.5,71.71,53.09
2018,6,3,16,30,768.0,91.0,3.8,32.9,493.0,70.38,52.32
2018,6,3,16,45,740.5,87.0,3.75,32.4,442.0,68.5,51.08
2018,6,3,17,0,713.0,83.0,3.7,31.9,391.0,60.94,45.12
2018,6,3,17,15,675.5,78.0,3.55,31.05,339.5,58.26,43.2
2018,6,3,17,30,638.0,73.0,3.4,30.2,288.0,55.49,41.14
2018,6,3,17,45,585.5,66.5,3.3,29.35,238.0,51.38,37.84
2018,6,3,18,0,533.0,60.0,3.2,28.5,188.0,47.19,34.32
2018,6,3,18,15,453.5,52.0,2.85,27.45,143.0,41.54,29.4
2018,6,3,18,30,374.0,44.0,2.5,26.4,98.0,35.84,24.18
2018,6,3,18,45,257.0,32.5,2.15,25.3,63.0,26.82,15.21
2018,6,3,19,0,140.0,21.0,1.8,24.2,28.0,16.37,0.0
2018,6,3,19,15,70.0,10.5,1.75,23.65,14.0,8.96,0.0
2018,6,3,19,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,22.55,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.3,20.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,6,4,4,45,53.0,6.5,1.8,15.7,8.0,0.0,0.0
2018,6,4,5,0,106.0,13.0,2.0,15.9,16.0,35.96,0.0
2018,6,4,5,15,242.0,24.5,2.15,16.4,48.5,111.16,55.04
2018,6,4,5,30,378.0,36.0,2.3,16.9,81.0,189.95,139.7
2018,6,4,5,45,456.0,43.5,2.4,17.4,123.5,252.72,196.53
2018,6,4,6,0,534.0,51.0,2.5,17.9,166.0,323.32,258.06
2018,6,4,6,15,519.0,62.0,2.65,18.75,198.0,357.39,288.82
2018,6,4,6,30,504.0,73.0,2.8,19.6,230.0,388.73,315.54
2018,6,4,6,45,539.5,82.0,2.95,20.45,277.5,446.07,361.31
2018,6,4,7,0,575.0,91.0,3.1,21.3,325.0,505.25,406.77
2018,6,4,7,15,677.5,86.0,3.25,22.2,398.0,596.74,475.92
2018,6,4,7,30,780.0,81.0,3.4,23.1,471.0,692.2,544.19
2018,6,4,7,45,812.5,81.0,3.55,24.0,524.5,746.34,579.68
2018,6,4,8,0,845.0,81.0,3.7,24.9,578.0,792.48,608.95
2018,6,4,8,15,861.0,83.5,3.75,25.65,625.5,833.66,634.15
2018,6,4,8,30,877.0,86.0,3.8,26.4,673.0,872.57,657.39
2018,6,4,8,45,889.0,88.0,3.85,27.15,716.5,904.78,675.73
2018,6,4,9,0,901.0,90.0,3.9,27.9,760.0,934.01,691.91
2018,6,4,9,15,905.0,95.0,3.95,28.5,797.5,955.85,703.47
2018,6,4,9,30,909.0,100.0,4.0,29.1,835.0,973.99,712.62
2018,6,4,9,45,909.5,106.0,4.0,29.7,866.5,986.03,717.51
2018,6,4,10,0,910.0,112.0,4.0,30.3,898.0,994.1,719.92
2018,6,4,10,15,916.0,113.0,4.0,30.75,925.0,998.48,720.49
2018,6,4,10,30,922.0,114.0,4.0,31.2,952.0,999.01,718.72
2018,6,4,10,45,926.5,114.0,4.05,31.6,971.5,993.29,713.5
2018,6,4,11,0,931.0,114.0,4.1,32.0,991.0,983.72,705.97
2018,6,4,11,15,933.5,114.5,4.15,32.15,1003.5,968.97,695.92
2018,6,4,11,30,936.0,115.0,4.2,32.3,1016.0,950.52,683.57
2018,6,4,11,45,937.0,115.5,4.25,32.45,1021.0,927.16,668.1
2018,6,4,12,0,938.0,116.0,4.3,32.6,1026.0,900.43,650.44
2018,6,4,12,15,938.5,115.0,4.4,32.6,1023.5,868.81,630.13
2018,6,4,12,30,939.0,114.0,4.5,32.6,1021.0,834.17,607.69
2018,6,4,12,45,938.0,113.0,4.6,32.55,1011.0,795.51,582.49
2018,6,4,13,0,937.0,112.0,4.7,32.5,1001.0,754.16,553.88
2018,6,4,13,15,933.5,111.0,4.8,32.3,983.0,708.62,521.62
2018,6,4,13,30,930.0,110.0,4.9,32.1,965.0,660.89,486.86
2018,6,4,13,45,925.0,109.5,4.95,31.85,940.5,610.71,449.17
2018,6,4,14,0,920.0,109.0,5.0,31.6,916.0,558.87,409.06
2018,6,4,14,15,913.5,107.0,5.0,31.25,884.5,503.77,365.35
2018,6,4,14,30,907.0,105.0,5.0,30.9,853.0,447.65,319.48
2018,6,4,14,45,898.0,103.0,5.05,30.55,816.0,389.87,271.23
2018,6,4,15,0,889.0,101.0,5.1,30.2,779.0,331.81,221.91
2018,6,4,15,15,877.0,99.0,5.1,30.2,736.5,273.04,172.1
2018,6,4,15,30,865.0,97.0,5.1,30.2,694.0,214.81,125.2
2018,6,4,15,45,849.5,94.5,5.05,29.2,647.5,156.68,85.26
2018,6,4,16,0,834.0,92.0,5.0,28.2,601.0,90.95,52.4
2018,6,4,16,15,814.5,88.5,4.95,27.55,551.5,67.98,51.37
2018,6,4,16,30,795.0,85.0,4.9,26.9,502.0,66.48,50.44
2018,6,4,16,45,768.0,81.0,4.9,26.25,450.0,64.41,49.02
2018,6,4,17,0,741.0,77.0,4.9,25.6,398.0,62.25,47.5
2018,6,4,17,15,704.0,72.5,4.8,24.8,346.0,59.51,45.46
2018,6,4,17,30,667.0,68.0,4.7,24.0,294.0,52.03,39.29
2018,6,4,17,45,616.0,62.0,4.6,23.15,243.5,48.13,36.08
2018,6,4,18,0,565.0,56.0,4.5,22.3,193.0,44.17,32.67
2018,6,4,18,15,486.5,49.0,4.35,21.45,147.0,39.17,28.18
2018,6,4,18,30,408.0,42.0,4.2,20.6,101.0,34.18,23.46
2018,6,4,18,45,287.0,31.5,4.05,19.75,65.5,25.94,15.08
2018,6,4,19,0,166.0,21.0,3.9,18.9,30.0,16.4,0.0
2018,6,4,19,15,83.0,10.5,3.8,18.35,15.0,8.96,0.0
2018,6,4,19,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.65,17.25,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,5,4,45,38.5,7.0,2.8,13.15,8.0,0.0,0.0
2018,6,5,5,0,77.0,14.0,2.9,13.2,16.0,29.95,0.0
2018,6,5,5,15,198.5,28.0,3.0,13.55,48.0,101.36,51.67
2018,6,5,5,30,320.0,42.0,3.1,13.9,80.0,174.31,130.11
2018,6,5,5,45,412.0,50.5,3.2,14.25,124.0,241.4,190.54
2018,6,5,6,0,504.0,59.0,3.3,14.6,168.0,317.54,257.34
2018,6,5,6,15,565.5,66.0,3.4,15.1,218.5,385.12,315.91
2018,6,5,6,30,627.0,73.0,3.5,15.6,269.0,457.64,376.58
2018,6,5,6,45,670.5,78.0,3.55,16.1,321.5,521.27,428.1
2018,6,5,7,0,714.0,83.0,3.6,16.6,374.0,587.08,479.51
2018,6,5,7,15,744.5,86.5,3.6,17.25,426.0,641.0,519.74
2018,6,5,7,30,775.0,90.0,3.6,17.9,478.0,697.89,559.8
2018,6,5,7,45,798.5,93.5,3.6,18.55,529.0,748.99,594.03
2018,6,5,8,0,822.0,97.0,3.6,19.2,580.0,798.9,626.63
2018,6,5,8,15,839.0,100.0,3.6,19.8,628.0,841.21,653.24
2018,6,5,8,30,856.0,103.0,3.6,20.4,676.0,881.29,677.86
2018,6,5,8,45,869.0,105.5,3.55,21.05,720.0,905.19,690.49
2018,6,5,9,0,882.0,108.0,3.5,21.7,764.0,935.27,707.34
2018,6,5,9,15,897.5,106.5,3.45,22.25,804.0,960.35,720.83
2018,6,5,9,30,913.0,105.0,3.4,22.8,844.0,982.25,732.11
2018,6,5,9,45,926.5,102.0,3.4,23.4,878.0,997.3,739.03
2018,6,5,10,0,940.0,99.0,3.4,24.0,912.0,1008.77,743.69
2018,6,5,10,15,943.5,101.0,3.4,24.45,938.0,1012.03,743.5
2018,6,5,10,30,947.0,103.0,3.4,24.9,964.0,1011.34,740.9
2018,6,5,10,45,942.0,108.5,3.45,25.35,980.5,1002.03,733.21
2018,6,5,11,0,937.0,114.0,3.5,25.8,997.0,988.77,723.11
2018,6,5,11,15,879.5,153.5,3.55,26.1,990.5,953.74,699.22
2018,6,5,11,30,822.0,193.0,3.6,26.4,984.0,930.31,683.15
2018,6,5,11,45,721.0,260.5,3.7,26.7,957.0,886.67,652.26
2018,6,5,12,0,620.0,328.0,3.8,27.0,930.0,831.55,611.94
2018,6,5,12,15,760.5,235.0,3.85,27.1,971.5,842.19,622.41
2018,6,5,12,30,901.0,142.0,3.9,27.2,1013.0,827.05,613.79
2018,6,5,12,45,917.0,130.0,4.0,27.3,1008.5,793.5,591.21
2018,6,5,13,0,933.0,118.0,4.1,27.4,1004.0,756.11,564.45
2018,6,5,13,15,928.5,118.0,4.15,27.3,986.0,710.86,531.43
2018,6,5,13,30,924.0,118.0,4.2,27.2,968.0,663.52,496.07
2018,6,5,13,45,918.0,117.0,4.25,27.05,942.5,612.66,457.27
2018,6,5,14,0,912.0,116.0,4.3,26.9,917.0,560.27,416.16
2018,6,5,14,15,905.0,114.0,4.35,26.65,885.5,505.36,372.04
2018,6,5,14,30,898.0,112.0,4.4,26.4,854.0,449.48,325.8
2018,6,5,14,45,888.0,110.5,4.4,26.15,816.5,392.2,277.25
2018,6,5,15,0,878.0,109.0,4.4,25.9,779.0,334.73,227.78
2018,6,5,15,15,865.5,106.5,4.4,25.9,736.5,276.09,177.56
2018,6,5,15,30,853.0,104.0,4.4,25.9,694.0,218.08,130.24
2018,6,5,15,45,837.5,101.0,4.35,25.15,647.5,152.03,83.25
2018,6,5,16,0,822.0,98.0,4.3,24.4,601.0,95.11,56.43
2018,6,5,16,15,803.0,94.0,4.25,23.9,551.5,71.51,55.12
2018,6,5,16,30,784.0,90.0,4.2,23.4,502.0,69.82,54.01
2018,6,5,16,45,757.5,85.5,4.15,22.85,450.5,67.54,52.39
2018,6,5,17,0,731.0,81.0,4.1,22.3,399.0,65.14,50.63
2018,6,5,17,15,694.0,76.5,4.05,21.6,347.0,57.31,44.18
2018,6,5,17,30,657.0,72.0,4.0,20.9,295.0,54.85,42.27
2018,6,5,17,45,605.5,65.5,3.9,20.15,244.5,50.69,38.79
2018,6,5,18,0,554.0,59.0,3.8,19.4,194.0,46.45,35.08
2018,6,5,18,15,475.5,51.5,3.7,18.65,148.0,41.15,30.27
2018,6,5,18,30,397.0,44.0,3.6,17.9,102.0,35.82,25.19
2018,6,5,18,45,279.0,32.5,3.45,17.1,66.0,26.76,16.08
2018,6,5,19,0,161.0,21.0,3.3,16.3,30.0,16.39,0.0
2018,6,5,19,15,80.5,10.5,3.2,15.85,15.0,8.96,0.0
2018,6,5,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,6,4,45,25.5,6.5,3.0,12.4,7.0,0.0,0.0
2018,6,6,5,0,51.0,13.0,3.0,12.5,14.0,22.97,0.0
2018,6,6,5,15,123.0,25.0,3.0,12.75,37.0,75.38,38.24
2018,6,6,5,30,195.0,37.0,3.0,13.0,60.0,123.88,92.26
2018,6,6,5,45,242.5,48.5,3.0,13.3,91.5,166.85,131.89
2018,6,6,6,0,290.0,60.0,3.0,13.6,123.0,215.01,175.1
2018,6,6,6,15,387.5,66.5,3.0,14.05,174.0,287.58,237.72
2018,6,6,6,30,485.0,73.0,3.0,14.5,225.0,376.8,312.44
2018,6,6,6,45,410.0,72.0,2.95,15.0,216.5,353.8,294.11
2018,6,6,7,0,335.0,71.0,2.9,15.5,208.0,322.02,267.89
2018,6,6,7,15,200.0,78.0,2.9,16.15,163.0,240.71,199.28
2018,6,6,7,30,65.0,85.0,2.9,16.8,118.0,132.65,107.05
2018,6,6,7,45,194.5,141.5,2.85,17.45,253.5,307.39,251.19
2018,6,6,8,0,324.0,198.0,2.8,18.1,389.0,480.19,385.84
2018,6,6,8,15,572.0,154.5,2.8,18.85,524.5,679.07,536.13
2018,6,6,8,30,820.0,111.0,2.8,19.6,660.0,858.02,660.05
2018,6,6,8,45,832.5,113.5,2.75,20.35,702.5,890.15,676.77
2018,6,6,9,0,845.0,116.0,2.7,21.1,745.0,919.44,692.54
2018,6,6,9,15,850.5,121.5,2.8,21.65,782.5,931.45,698.3
2018,6,6,9,30,856.0,127.0,2.9,22.2,820.0,950.38,708.9
2018,6,6,9,45,841.0,142.0,2.95,22.7,845.5,968.31,718.55
2018,6,6,10,0,826.0,157.0,3.0,23.2,871.0,970.27,717.66
2018,6,6,10,15,800.5,177.5,3.15,23.55,887.0,963.28,712.29
2018,6,6,10,30,775.0,198.0,3.3,23.9,903.0,951.86,704.1
2018,6,6,10,45,732.5,229.0,3.4,24.25,906.5,941.1,696.11
2018,6,6,11,0,690.0,260.0,3.5,24.6,910.0,917.12,678.3
2018,6,6,11,15,755.0,223.0,3.65,24.75,943.0,925.96,685.54
2018,6,6,11,30,820.0,186.0,3.8,24.9,976.0,921.92,682.93
2018,6,6,11,45,845.5,170.5,4.0,25.0,988.5,906.61,673.27
2018,6,6,12,0,871.0,155.0,4.2,25.1,1001.0,875.71,653.01
2018,6,6,12,15,866.5,157.5,4.3,25.05,997.0,844.36,632.3
2018,6,6,12,30,862.0,160.0,4.4,25.0,993.0,810.51,609.71
2018,6,6,12,45,855.5,162.0,4.55,24.95,981.5,780.95,588.95
2018,6,6,13,0,849.0,164.0,4.7,24.9,970.0,739.64,559.37
2018,6,6,13,15,845.0,162.5,4.75,24.7,952.5,695.24,526.81
2018,6,6,13,30,841.0,161.0,4.8,24.5,935.0,648.98,492.06
2018,6,6,13,45,834.5,159.0,4.85,24.3,910.0,599.27,453.78
2018,6,6,14,0,828.0,157.0,4.9,24.1,885.0,548.34,413.47
2018,6,6,14,15,818.5,155.5,4.9,23.85,854.0,495.42,370.43
2018,6,6,14,30,809.0,154.0,4.9,23.6,823.0,442.04,325.84
2018,6,6,14,45,797.0,151.5,4.9,23.4,786.0,386.85,278.79
2018,6,6,15,0,785.0,149.0,4.9,23.2,749.0,331.99,231.35
2018,6,6,15,15,770.0,145.5,4.9,23.2,707.0,276.31,183.53
2018,6,6,15,30,755.0,142.0,4.9,23.2,665.0,214.98,133.5
2018,6,6,15,45,735.0,138.5,4.85,22.6,619.0,160.51,94.81
2018,6,6,16,0,715.0,135.0,4.8,22.0,573.0,108.29,69.24
2018,6,6,16,15,689.5,130.5,4.75,21.55,524.5,86.61,68.49
2018,6,6,16,30,664.0,126.0,4.7,21.1,476.0,85.77,68.15
2018,6,6,16,45,631.0,120.0,4.65,20.65,425.5,83.68,66.73
2018,6,6,17,0,598.0,114.0,4.6,20.2,375.0,81.47,65.17
2018,6,6,17,15,554.0,107.0,4.55,19.6,324.5,78.25,62.74
2018,6,6,17,30,510.0,100.0,4.5,19.0,274.0,72.82,58.29
2018,6,6,17,45,451.0,90.5,4.4,18.4,225.5,66.59,53.0
2018,6,6,18,0,392.0,81.0,4.3,17.8,177.0,60.21,47.39
2018,6,6,18,15,314.5,68.5,4.15,17.2,134.0,51.41,39.43
2018,6,6,18,30,237.0,56.0,4.0,16.6,91.0,42.43,31.05
2018,6,6,18,45,150.5,38.5,3.85,16.05,58.0,29.79,18.74
2018,6,6,19,0,64.0,21.0,3.7,15.5,25.0,16.52,0.0
2018,6,6,19,15,32.0,10.5,3.6,15.15,12.5,8.96,0.0
2018,6,6,19,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,7,4,45,14.5,6.0,2.55,11.8,6.5,0.0,0.0
2018,6,7,5,0,29.0,12.0,2.6,11.9,13.0,16.97,0.0
2018,6,7,5,15,106.0,30.0,2.6,12.2,41.5,71.19,36.52
2018,6,7,5,30,183.0,48.0,2.6,12.5,70.0,126.0,94.32
2018,6,7,5,45,267.5,63.0,2.65,12.85,112.0,193.54,153.65
2018,6,7,6,0,352.0,78.0,2.7,13.2,154.0,263.75,214.86
2018,6,7,6,15,416.5,88.0,2.7,13.8,201.5,326.79,269.18
2018,6,7,6,30,481.0,98.0,2.7,14.4,249.0,395.68,326.68
2018,6,7,6,45,395.0,118.0,2.7,15.0,256.5,388.81,320.8
2018,6,7,7,0,309.0,138.0,2.7,15.6,264.0,358.23,295.18
2018,6,7,7,15,262.5,170.0,2.65,16.35,287.0,373.55,305.32
2018,6,7,7,30,216.0,202.0,2.6,17.1,310.0,369.16,299.32
2018,6,7,7,45,402.5,184.5,2.6,17.85,411.5,533.29,427.87
2018,6,7,8,0,589.0,167.0,2.6,18.6,513.0,687.34,542.18
2018,6,7,8,15,670.0,156.0,2.6,19.35,580.5,762.73,593.68
2018,6,7,8,30,751.0,145.0,2.6,20.1,648.0,839.08,643.47
2018,6,7,8,45,768.0,148.5,2.6,20.8,692.0,874.79,664.09
2018,6,7,9,0,785.0,152.0,2.6,21.5,736.0,901.9,678.93
2018,6,7,9,15,811.0,147.5,2.6,22.25,778.0,932.52,695.9
2018,6,7,9,30,837.0,143.0,2.6,23.0,820.0,960.27,710.74
2018,6,7,9,45,864.0,134.0,2.6,23.75,858.0,968.9,712.92
2018,6,7,10,0,891.0,125.0,2.6,24.5,896.0,986.92,721.49
2018,6,7,10,15,896.0,128.0,2.75,25.1,923.0,992.19,723.51
2018,6,7,10,30,901.0,131.0,2.9,25.7,950.0,993.61,723.21
2018,6,7,10,45,904.0,132.0,3.05,26.3,969.0,987.42,718.05
2018,6,7,11,0,907.0,133.0,3.2,26.9,988.0,977.47,710.55
2018,6,7,11,15,908.0,134.5,3.4,27.2,1000.0,962.4,700.95
2018,6,7,11,30,909.0,136.0,3.6,27.5,1012.0,943.74,688.97
2018,6,7,11,45,908.0,137.5,3.8,27.8,1016.0,919.88,673.49
2018,6,7,12,0,907.0,139.0,4.0,28.1,1020.0,892.83,655.79
2018,6,7,12,15,904.0,140.5,4.15,28.2,1016.5,861.16,635.12
2018,6,7,12,30,901.0,142.0,4.3,28.3,1013.0,826.79,612.47
2018,6,7,12,45,895.0,144.0,4.45,28.35,1002.0,788.01,586.21
2018,6,7,13,0,889.0,146.0,4.6,28.4,991.0,747.01,556.88
2018,6,7,13,15,886.5,144.5,4.7,28.3,974.0,703.66,525.52
2018,6,7,13,30,884.0,143.0,4.8,28.2,957.0,658.17,491.74
2018,6,7,13,45,878.5,141.5,4.85,28.05,932.5,609.03,454.24
2018,6,7,14,0,873.0,140.0,4.9,27.9,908.0,558.38,414.51
2018,6,7,14,15,866.0,137.5,4.95,27.7,877.0,505.05,371.67
2018,6,7,14,30,859.0,135.0,5.0,27.5,846.0,450.82,326.84
2018,6,7,14,45,849.5,132.0,5.05,27.3,809.0,390.95,276.69
2018,6,7,15,0,840.0,129.0,5.1,27.1,772.0,333.61,227.62
2018,6,7,15,15,826.5,126.5,5.1,27.1,730.0,275.92,178.46
2018,6,7,15,30,813.0,124.0,5.1,27.1,688.0,219.13,132.28
2018,6,7,15,45,798.0,120.0,5.1,26.4,642.5,162.29,92.28
2018,6,7,16,0,783.0,116.0,5.1,25.7,597.0,107.05,65.68
2018,6,7,16,15,764.5,111.0,5.0,25.25,548.5,82.64,64.14
2018,6,7,16,30,746.0,106.0,4.9,24.8,500.0,73.61,56.88
2018,6,7,16,45,719.0,100.5,4.85,24.3,449.0,71.32,55.27
2018,6,7,17,0,692.0,95.0,4.8,23.8,398.0,68.88,53.5
2018,6,7,17,15,654.0,89.5,4.6,23.15,346.5,66.19,51.5
2018,6,7,17,30,616.0,84.0,4.4,22.5,295.0,63.41,49.36
2018,6,7,17,45,564.0,76.5,4.2,21.9,245.0,58.86,45.57
2018,6,7,18,0,512.0,69.0,4.0,21.3,195.0,54.2,41.52
2018,6,7,18,15,433.5,59.5,3.6,20.45,149.0,47.57,35.6
2018,6,7,18,30,355.0,50.0,3.2,19.6,103.0,38.49,27.32
2018,6,7,18,45,243.5,36.5,2.85,18.75,67.0,28.23,17.36
2018,6,7,19,0,132.0,23.0,2.5,17.9,31.0,17.88,0.0
2018,6,7,19,15,66.0,11.5,2.5,17.35,15.5,9.82,0.0
2018,6,7,19,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,8,4,45,41.0,7.0,2.4,12.9,8.0,0.0,0.0
2018,6,8,5,0,82.0,14.0,2.5,13.1,16.0,30.9,0.0
2018,6,8,5,15,201.0,27.0,2.55,13.65,47.5,100.26,52.66
2018,6,8,5,30,320.0,40.0,2.6,14.2,79.0,171.67,127.83
2018,6,8,5,45,407.5,49.0,2.7,14.8,122.0,236.73,186.12
2018,6,8,6,0,495.0,58.0,2.8,15.4,165.0,310.65,250.55
2018,6,8,6,15,553.5,64.5,2.8,16.1,214.0,375.4,306.12
2018,6,8,6,30,612.0,71.0,2.8,16.8,263.0,444.81,363.43
2018,6,8,6,45,653.5,76.5,2.85,17.55,314.5,506.88,412.88
2018,6,8,7,0,695.0,82.0,2.9,18.3,366.0,571.02,462.05
2018,6,8,7,15,724.5,86.5,3.0,19.15,417.0,624.57,501.5
2018,6,8,7,30,754.0,91.0,3.1,20.0,468.0,680.96,540.98
2018,6,8,7,45,776.5,94.5,3.15,20.8,518.0,730.47,573.64
2018,6,8,8,0,799.0,98.0,3.2,21.6,568.0,778.81,604.72
2018,6,8,8,15,816.5,101.0,3.25,22.35,615.5,820.85,630.83
2018,6,8,8,30,834.0,104.0,3.3,23.1,663.0,860.78,655.06
2018,6,8,8,45,847.0,106.5,3.35,23.85,706.0,884.22,667.63
2018,6,8,9,0,860.0,109.0,3.4,24.6,749.0,913.92,684.49
2018,6,8,9,15,871.5,110.5,3.5,25.25,788.0,938.15,698.06
2018,6,8,9,30,883.0,112.0,3.6,25.9,827.0,959.15,709.46
2018,6,8,9,45,892.0,113.0,3.7,26.55,860.0,973.83,716.7
2018,6,8,10,0,901.0,114.0,3.8,27.2,893.0,984.92,721.66
2018,6,8,10,15,907.0,115.5,3.9,27.75,920.0,989.93,723.01
2018,6,8,10,30,913.0,117.0,4.0,28.3,947.0,991.12,722.0
2018,6,8,10,45,917.0,117.5,4.05,28.85,966.5,985.62,716.45
2018,6,8,11,0,921.0,118.0,4.1,29.4,986.0,976.3,708.57
2018,6,8,11,15,923.5,118.5,4.2,29.7,998.5,961.85,698.45
2018,6,8,11,30,926.0,119.0,4.3,30.0,1011.0,943.73,686.0
2018,6,8,11,45,927.0,119.0,4.4,30.3,1016.0,920.32,670.12
2018,6,8,12,0,928.0,119.0,4.5,30.6,1021.0,893.6,652.06
2018,6,8,12,15,926.0,120.0,4.6,30.65,1018.0,862.12,631.43
2018,6,8,12,30,924.0,121.0,4.7,30.7,1015.0,827.78,608.92
2018,6,8,12,45,919.5,121.5,4.8,30.75,1003.5,788.47,582.91
2018,6,8,13,0,915.0,122.0,4.9,30.8,992.0,746.77,553.3
2018,6,8,13,15,911.5,121.0,4.95,30.7,974.5,702.34,521.04
2018,6,8,13,30,908.0,120.0,5.0,30.6,957.0,655.78,486.43
2018,6,8,13,45,902.0,119.0,5.05,30.5,932.0,605.87,448.44
2018,6,8,14,0,896.0,118.0,5.1,30.4,907.0,554.45,408.22
2018,6,8,14,15,889.0,116.0,5.15,30.2,876.0,500.55,365.12
2018,6,8,14,30,882.0,114.0,5.2,30.0,845.0,445.71,320.0
2018,6,8,14,45,872.0,111.5,5.2,29.8,807.5,388.76,272.13
2018,6,8,15,0,862.0,109.0,5.2,29.6,770.0,331.67,223.43
2018,6,8,15,15,849.5,106.5,5.2,29.6,728.0,274.12,174.58
2018,6,8,15,30,837.0,104.0,5.2,29.6,686.0,217.19,128.52
2018,6,8,15,45,822.0,101.0,5.2,28.9,640.5,152.27,82.52
2018,6,8,16,0,807.0,98.0,5.2,28.2,595.0,96.41,55.82
2018,6,8,16,15,788.0,94.5,5.15,27.65,546.5,71.48,54.23
2018,6,8,16,30,769.0,91.0,5.1,27.1,498.0,70.18,53.48
2018,6,8,16,45,744.0,86.5,5.05,26.6,447.5,67.97,51.92
2018,6,8,17,0,719.0,82.0,5.0,26.1,397.0,65.64,50.24
2018,6,8,17,15,684.0,77.0,4.85,25.4,346.0,57.45,43.57
2018,6,8,17,30,649.0,72.0,4.7,24.7,295.0,54.66,41.42
2018,6,8,17,45,601.0,65.5,4.55,24.0,245.5,50.54,38.02
2018,6,8,18,0,553.0,59.0,4.4,23.3,196.0,46.32,34.4
2018,6,8,18,15,480.5,51.0,4.05,22.5,150.5,40.63,29.35
2018,6,8,18,30,408.0,43.0,3.7,21.7,105.0,34.86,24.01
2018,6,8,18,45,294.5,32.5,3.35,20.95,69.0,26.66,15.98
2018,6,8,19,0,181.0,22.0,3.0,20.2,33.0,17.19,0.0
2018,6,8,19,15,90.5,11.0,2.9,19.65,16.5,9.39,0.0
2018,6,8,19,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,9,4,45,41.5,6.5,2.45,14.55,8.0,0.0,0.0
2018,6,9,5,0,83.0,13.0,2.5,14.7,16.0,30.2,0.0
2018,6,9,5,15,201.0,25.5,2.7,15.25,46.5,98.12,51.32
2018,6,9,5,30,319.0,38.0,2.9,15.8,77.0,169.22,125.19
2018,6,9,5,45,404.5,47.5,3.1,16.3,120.0,233.57,182.7
2018,6,9,6,0,490.0,57.0,3.3,16.8,163.0,306.75,246.48
2018,6,9,6,15,549.0,63.0,3.4,17.4,211.5,370.82,301.66
2018,6,9,6,30,608.0,69.0,3.5,18.0,260.0,439.59,358.85
2018,6,9,6,45,582.5,80.5,3.6,18.6,290.0,467.45,381.55
2018,6,9,7,0,557.0,92.0,3.7,19.2,320.0,491.23,399.86
2018,6,9,7,15,371.5,111.5,3.8,19.75,272.0,399.35,325.19
2018,6,9,7,30,186.0,131.0,3.9,20.3,224.0,282.36,228.75
2018,6,9,7,45,196.0,175.5,3.95,20.9,282.5,345.07,277.3
2018,6,9,8,0,206.0,220.0,4.0,21.5,341.0,407.14,323.67
2018,6,9,8,15,390.5,197.5,4.05,21.95,450.5,561.58,443.49
2018,6,9,8,30,575.0,175.0,4.1,22.4,560.0,716.52,558.51
2018,6,9,8,45,704.0,144.5,4.15,22.9,647.0,811.78,624.41
2018,6,9,9,0,833.0,114.0,4.2,23.4,734.0,904.07,685.88
2018,6,9,9,15,761.0,144.0,4.25,23.75,733.0,881.14,667.29
2018,6,9,9,30,689.0,174.0,4.3,24.1,732.0,858.57,649.89
2018,6,9,9,45,717.5,175.5,4.35,24.45,777.0,890.5,670.35
2018,6,9,10,0,746.0,177.0,4.4,24.8,822.0,912.03,683.23
2018,6,9,10,15,832.0,147.0,4.5,25.05,887.0,961.57,715.66
2018,6,9,10,30,918.0,117.0,4.6,25.3,952.0,995.41,737.26
2018,6,9,10,45,790.0,180.0,4.7,25.55,909.5,938.16,697.91
2018,6,9,11,0,662.0,243.0,4.8,25.8,867.0,874.29,653.34
2018,6,9,11,15,626.5,273.0,5.0,25.85,870.0,853.49,638.69
2018,6,9,11,30,591.0,303.0,5.2,25.9,873.0,829.48,621.43
2018,6,9,11,45,629.5,293.0,5.35,25.95,902.5,834.03,625.55
2018,6,9,12,0,668.0,283.0,5.5,26.0,932.0,834.22,626.38
2018,6,9,12,15,672.5,281.0,5.6,25.95,933.0,808.93,608.72
2018,6,9,12,30,677.0,279.0,5.7,25.9,934.0,781.1,589.12
2018,6,9,12,45,540.0,345.0,5.8,25.8,864.0,703.84,531.3
2018,6,9,13,0,403.0,411.0,5.9,25.7,794.0,629.64,475.34
2018,6,9,13,15,403.0,401.5,5.95,25.5,779.0,596.28,451.14
2018,6,9,13,30,403.0,392.0,6.0,25.3,764.0,562.15,425.8
2018,6,9,13,45,363.0,393.5,6.05,25.1,722.0,515.22,390.24
2018,6,9,14,0,323.0,395.0,6.1,24.9,680.0,470.05,355.73
2018,6,9,14,15,368.0,365.5,6.1,24.55,679.5,445.3,336.07
2018,6,9,14,30,413.0,336.0,6.1,24.2,679.0,411.41,308.38
2018,6,9,14,45,441.5,304.0,6.1,23.85,656.0,369.13,273.36
2018,6,9,15,0,470.0,272.0,6.1,23.5,633.0,323.77,234.97
2018,6,9,15,15,516.5,240.0,6.1,23.5,616.5,279.46,195.91
2018,6,9,15,30,563.0,208.0,6.1,23.5,600.0,230.02,153.57
2018,6,9,15,45,566.0,190.5,6.05,22.6,562.0,179.05,116.07
2018,6,9,16,0,569.0,173.0,6.0,21.7,524.0,128.52,87.63
2018,6,9,16,15,517.5,171.5,5.95,21.15,470.5,110.88,89.21
2018,6,9,16,30,466.0,170.0,5.9,20.6,417.0,111.3,90.07
2018,6,9,16,45,523.5,137.0,5.8,20.05,388.5,93.48,75.3
2018,6,9,17,0,581.0,104.0,5.7,19.5,360.0,73.76,58.68
2018,6,9,17,15,557.5,94.0,5.55,18.95,314.5,68.3,54.23
2018,6,9,17,30,534.0,84.0,5.4,18.4,269.0,62.48,49.39
2018,6,9,17,45,468.0,77.5,5.2,17.85,220.0,58.71,46.22
2018,6,9,18,0,402.0,71.0,5.0,17.3,171.0,53.13,41.3
2018,6,9,18,15,349.5,58.5,4.8,16.8,131.5,44.32,33.33
2018,6,9,18,30,297.0,46.0,4.6,16.3,92.0,35.25,24.96
2018,6,9,18,45,213.5,34.0,4.4,15.75,61.0,26.24,16.12
2018,6,9,19,0,130.0,22.0,4.2,15.2,30.0,17.09,0.0
2018,6,9,19,15,65.0,11.0,4.1,14.8,15.0,9.39,0.0
2018,6,9,19,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,10,4,45,32.0,7.0,2.8,11.55,8.0,0.0,0.0
2018,6,10,5,0,64.0,14.0,2.9,11.7,16.0,26.63,0.0
2018,6,10,5,15,176.0,28.0,3.0,12.25,46.5,93.88,50.06
2018,6,10,5,30,288.0,42.0,3.1,12.8,77.0,160.99,120.58
2018,6,10,5,45,379.5,51.5,3.2,13.35,120.0,226.93,179.58
2018,6,10,6,0,471.0,61.0,3.3,13.9,163.0,301.65,245.02
2018,6,10,6,15,527.5,68.5,3.4,14.65,211.0,365.25,300.16
2018,6,10,6,30,584.0,76.0,3.5,15.4,259.0,433.36,357.13
2018,6,10,6,45,570.0,90.0,3.55,16.15,295.0,469.71,386.45
2018,6,10,7,0,556.0,104.0,3.6,16.9,331.0,503.08,412.07
2018,6,10,7,15,526.5,127.0,3.7,17.7,365.0,524.76,427.28
2018,6,10,7,30,497.0,150.0,3.8,18.5,399.0,549.58,444.01
2018,6,10,7,45,533.0,157.0,3.95,19.35,449.0,603.6,483.55
2018,6,10,8,0,569.0,164.0,4.1,20.2,499.0,666.22,528.16
2018,6,10,8,15,625.5,160.0,4.2,21.0,556.0,727.45,571.33
2018,6,10,8,30,682.0,156.0,4.3,21.8,613.0,788.94,612.8
2018,6,10,8,45,700.5,162.0,4.4,22.55,658.0,827.13,636.69
2018,6,10,9,0,719.0,168.0,4.5,23.3,703.0,863.13,658.99
2018,6,10,9,15,793.0,143.5,4.5,23.9,762.0,909.74,688.15
2018,6,10,9,30,867.0,119.0,4.5,24.5,821.0,950.09,712.49
2018,6,10,9,45,877.5,119.0,4.55,25.05,854.0,965.04,719.99
2018,6,10,10,0,888.0,119.0,4.6,25.6,887.0,976.49,725.37
2018,6,10,10,15,894.5,120.0,4.6,26.05,914.0,981.49,726.4
2018,6,10,10,30,901.0,121.0,4.6,26.5,941.0,982.74,725.09
2018,6,10,10,45,905.5,121.5,4.6,26.9,960.5,977.83,719.97
2018,6,10,11,0,910.0,122.0,4.6,27.3,980.0,969.15,712.53
2018,6,10,11,15,912.0,122.5,4.65,27.6,992.0,954.44,701.89
2018,6,10,11,30,914.0,123.0,4.7,27.9,1004.0,936.13,688.97
2018,6,10,11,45,915.0,122.5,4.75,28.15,1008.5,912.6,672.76
2018,6,10,12,0,916.0,122.0,4.8,28.4,1013.0,885.83,654.39
2018,6,10,12,15,915.5,121.5,4.85,28.5,1010.0,854.75,633.48
2018,6,10,12,30,915.0,121.0,4.9,28.6,1007.0,820.81,610.54
2018,6,10,12,45,913.5,119.5,4.95,28.7,996.5,782.57,584.5
2018,6,10,13,0,912.0,118.0,5.0,28.8,986.0,741.79,554.9
2018,6,10,13,15,907.5,118.0,5.05,28.7,968.5,697.77,522.55
2018,6,10,13,30,903.0,118.0,5.1,28.6,951.0,651.71,487.91
2018,6,10,13,45,897.0,117.0,5.1,28.55,926.5,602.18,449.58
2018,6,10,14,0,891.0,116.0,5.1,28.5,902.0,551.16,409.1
2018,6,10,14,15,883.5,114.5,5.15,28.25,871.0,497.79,366.14
2018,6,10,14,30,876.0,113.0,5.2,28.0,840.0,443.52,321.18
2018,6,10,14,45,866.5,110.5,5.2,27.8,803.0,387.19,273.41
2018,6,10,15,0,857.0,108.0,5.2,27.6,766.0,330.66,224.77
2018,6,10,15,15,844.5,105.5,5.2,27.6,724.5,273.5,175.83
2018,6,10,15,30,832.0,103.0,5.2,27.6,683.0,216.96,129.62
2018,6,10,15,45,816.5,100.0,5.2,26.9,637.5,152.32,83.24
2018,6,10,16,0,801.0,97.0,5.2,26.2,592.0,96.83,56.03
2018,6,10,16,15,780.5,94.0,5.15,25.7,543.5,70.94,54.22
2018,6,10,16,30,760.0,91.0,5.1,25.2,495.0,69.97,53.71
2018,6,10,16,45,733.0,87.0,5.05,24.7,444.5,68.1,52.44
2018,6,10,17,0,706.0,83.0,5.0,24.2,394.0,60.59,46.33
2018,6,10,17,15,669.0,78.5,4.9,23.55,343.5,58.27,44.63
2018,6,10,17,30,632.0,74.0,4.8,22.9,293.0,55.9,42.81
2018,6,10,17,45,580.5,67.5,4.7,22.2,243.5,51.83,39.44
2018,6,10,18,0,529.0,61.0,4.6,21.5,194.0,47.67,35.85
2018,6,10,18,15,453.5,53.0,4.35,20.75,149.0,42.05,30.82
2018,6,10,18,30,378.0,45.0,4.1,20.0,104.0,36.37,25.52
2018,6,10,18,45,269.0,34.5,3.85,19.2,69.0,28.28,17.59
2018,6,10,19,0,160.0,24.0,3.6,18.4,34.0,18.68,0.46
2018,6,10,19,15,82.5,12.5,3.5,17.9,17.5,10.67,0.0
2018,6,10,19,30,5.0,1.0,3.4,17.4,1.0,0.0,0.0
2018,6,10,19,45,2.5,0.5,3.3,16.95,0.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,11,4,45,47.0,6.5,2.25,13.2,8.0,0.0,0.0
2018,6,11,5,0,94.0,13.0,2.3,13.4,16.0,32.57,0.0
2018,6,11,5,15,219.5,25.0,2.35,13.9,47.5,103.78,55.09
2018,6,11,5,30,345.0,37.0,2.4,14.4,79.0,176.51,131.03
2018,6,11,5,45,432.5,45.0,2.4,14.95,122.5,241.29,189.15
2018,6,11,6,0,520.0,53.0,2.4,15.5,166.0,315.0,253.32
2018,6,11,6,15,577.0,58.5,2.45,16.25,214.5,378.73,308.0
2018,6,11,6,30,634.0,64.0,2.5,17.0,263.0,446.98,364.29
2018,6,11,6,45,673.5,68.5,2.5,17.7,313.5,505.43,410.8
2018,6,11,7,0,713.0,73.0,2.5,18.4,364.0,567.94,458.53
2018,6,11,7,15,741.5,77.0,2.55,19.3,415.0,623.55,499.05
2018,6,11,7,30,770.0,81.0,2.6,20.2,466.0,679.18,537.07
2018,6,11,7,45,792.0,83.5,2.65,21.05,515.5,727.64,568.59
2018,6,11,8,0,814.0,86.0,2.7,21.9,565.0,774.9,598.55
2018,6,11,8,15,830.5,89.0,2.75,22.7,612.0,808.64,618.55
2018,6,11,8,30,847.0,92.0,2.8,23.5,659.0,847.74,642.03
2018,6,11,8,45,859.5,94.0,2.85,24.35,702.0,879.75,660.15
2018,6,11,9,0,872.0,96.0,2.9,25.2,745.0,908.94,676.2
2018,6,11,9,15,871.5,104.0,2.9,25.95,781.0,929.44,686.22
2018,6,11,9,30,871.0,112.0,2.9,26.7,817.0,946.11,693.76
2018,6,11,9,45,865.5,122.0,2.95,27.5,846.5,956.18,697.26
2018,6,11,10,0,860.0,132.0,3.0,28.3,876.0,962.18,698.23
2018,6,11,10,15,867.0,133.5,3.05,29.05,903.0,967.96,699.34
2018,6,11,10,30,874.0,135.0,3.1,29.8,930.0,970.07,698.18
2018,6,11,10,45,879.0,135.5,3.15,30.55,950.0,965.64,692.94
2018,6,11,11,0,884.0,136.0,3.2,31.3,970.0,957.53,685.51
2018,6,11,11,15,887.5,136.0,3.25,31.7,982.5,943.94,675.66
2018,6,11,11,30,891.0,136.0,3.3,32.1,995.0,926.8,663.65
2018,6,11,11,45,893.0,136.0,3.3,32.5,1001.0,904.92,648.36
2018,6,11,12,0,895.0,136.0,3.3,32.9,1007.0,879.82,631.07
2018,6,11,12,15,899.0,133.0,3.35,33.1,1006.0,850.83,612.08
2018,6,11,12,30,903.0,130.0,3.4,33.3,1005.0,818.84,591.06
2018,6,11,12,45,907.5,125.5,3.45,33.5,997.0,783.06,567.44
2018,6,11,13,0,912.0,121.0,3.5,33.7,989.0,744.36,540.09
2018,6,11,13,15,909.0,120.0,3.55,33.75,972.0,700.57,508.87
2018,6,11,13,30,906.0,119.0,3.6,33.8,955.0,654.62,475.38
2018,6,11,13,45,901.5,117.0,3.65,33.85,931.0,605.08,438.46
2018,6,11,14,0,897.0,115.0,3.7,33.9,907.0,553.9,399.28
2018,6,11,14,15,890.0,113.5,3.75,33.85,876.5,500.5,357.48
2018,6,11,14,30,883.0,112.0,3.8,33.8,846.0,446.13,313.71
2018,6,11,14,45,874.0,110.0,3.85,33.7,809.5,389.98,267.56
2018,6,11,15,0,865.0,108.0,3.9,33.6,773.0,333.56,220.42
2018,6,11,15,15,852.5,106.0,3.9,33.6,731.5,276.3,172.84
2018,6,11,15,30,840.0,104.0,3.9,33.6,690.0,219.63,127.82
2018,6,11,15,45,824.5,101.0,3.95,33.1,644.5,154.54,82.26
