Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,16,0,809.0,98.0,4.0,32.6,599.0,98.58,55.32
2018,6,11,16,15,788.5,95.0,4.0,32.15,550.0,71.72,53.35
2018,6,11,16,30,768.0,92.0,4.0,31.7,501.0,70.76,52.88
2018,6,11,16,45,741.0,88.0,3.95,31.25,450.5,68.92,51.65
2018,6,11,17,0,714.0,84.0,3.9,30.8,400.0,61.35,45.65
2018,6,11,17,15,677.0,79.0,3.7,30.1,348.5,58.69,43.72
2018,6,11,17,30,640.0,74.0,3.5,29.4,297.0,55.95,41.65
2018,6,11,17,45,588.0,68.5,3.3,28.65,247.5,52.63,39.02
2018,6,11,18,0,536.0,63.0,3.1,27.9,198.0,49.29,36.23
2018,6,11,18,15,459.5,55.0,2.7,26.7,152.5,43.71,31.43
2018,6,11,18,30,383.0,47.0,2.3,25.5,107.0,38.08,26.35
2018,6,11,18,45,272.0,36.0,1.9,24.35,71.0,27.92,16.94
2018,6,11,19,0,161.0,25.0,1.5,23.2,35.0,19.44,1.46
2018,6,11,19,15,83.5,13.5,1.45,22.65,18.5,11.52,0.0
2018,6,11,19,30,6.0,2.0,1.4,22.1,2.0,0.0,0.0
2018,6,11,19,45,3.0,1.0,1.3,21.55,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,20.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,6,12,4,45,48.0,7.0,0.45,17.9,8.5,0.0,0.0
2018,6,12,5,0,96.0,14.0,0.4,18.3,17.0,33.78,0.0
2018,6,12,5,15,224.0,26.0,0.4,19.25,49.0,105.63,54.78
2018,6,12,5,30,352.0,38.0,0.4,20.2,81.0,179.43,129.21
2018,6,12,5,45,439.5,46.0,0.4,21.2,124.5,244.65,184.87
2018,6,12,6,0,527.0,54.0,0.4,22.2,168.0,318.72,245.6
2018,6,12,6,15,583.5,60.0,0.5,23.15,217.0,383.15,297.68
2018,6,12,6,30,640.0,66.0,0.6,24.1,266.0,452.04,351.09
2018,6,12,6,45,679.5,70.5,0.7,25.05,317.0,512.82,396.39
2018,6,12,7,0,719.0,75.0,0.8,26.0,368.0,573.41,439.82
2018,6,12,7,15,748.0,78.5,0.95,27.05,419.5,629.09,478.37
2018,6,12,7,30,777.0,82.0,1.1,28.1,471.0,684.78,514.62
2018,6,12,7,45,798.5,85.5,1.25,29.15,521.0,734.3,545.33
2018,6,12,8,0,820.0,89.0,1.4,30.2,571.0,782.56,574.55
2018,6,12,8,15,837.0,91.0,1.45,30.95,618.0,815.68,592.92
2018,6,12,8,30,854.0,93.0,1.5,31.7,665.0,854.27,614.7
2018,6,12,8,45,866.5,95.5,1.55,32.4,708.5,887.02,632.48
2018,6,12,9,0,879.0,98.0,1.6,33.1,752.0,916.9,648.31
2018,6,12,9,15,890.0,99.5,1.65,33.6,791.0,941.25,661.12
2018,6,12,9,30,901.0,101.0,1.7,34.1,830.0,962.3,671.91
2018,6,12,9,45,910.5,101.0,1.75,34.6,863.5,976.89,678.77
2018,6,12,10,0,920.0,101.0,1.8,35.1,897.0,987.88,683.55
2018,6,12,10,15,924.5,102.5,1.95,35.45,923.0,991.89,685.82
2018,6,12,10,30,929.0,104.0,2.1,35.8,949.0,992.04,685.81
2018,6,12,10,45,932.0,104.5,2.2,36.15,968.0,985.92,681.51
2018,6,12,11,0,935.0,105.0,2.3,36.5,987.0,975.98,674.98
2018,6,12,11,15,937.5,105.5,2.45,36.65,1000.0,961.78,666.91
2018,6,12,11,30,940.0,106.0,2.6,36.8,1013.0,943.88,656.51
2018,6,12,11,45,940.5,106.5,2.7,37.0,1018.0,920.63,642.2
2018,6,12,12,0,941.0,107.0,2.8,37.2,1023.0,894.01,625.75
2018,6,12,12,15,938.5,108.0,2.95,37.2,1019.5,862.18,606.72
2018,6,12,12,30,936.0,109.0,3.1,37.2,1016.0,827.47,585.61
2018,6,12,12,45,932.0,109.5,3.25,37.2,1005.0,788.5,561.44
2018,6,12,13,0,928.0,110.0,3.4,37.2,994.0,747.05,534.01
2018,6,12,13,15,924.5,109.0,3.5,37.05,976.5,702.43,503.32
2018,6,12,13,30,921.0,108.0,3.6,36.9,959.0,655.64,470.25
2018,6,12,13,45,914.5,107.5,3.7,36.8,934.0,605.56,433.77
2018,6,12,14,0,908.0,107.0,3.8,36.7,909.0,553.97,395.05
2018,6,12,14,15,900.5,105.5,3.9,36.4,878.0,499.9,353.62
2018,6,12,14,30,893.0,104.0,4.0,36.1,847.0,444.9,310.11
2018,6,12,14,45,884.0,103.0,4.05,35.85,811.0,389.04,264.61
2018,6,12,15,0,875.0,102.0,4.1,35.6,775.0,332.88,218.05
2018,6,12,15,15,863.0,100.0,4.1,35.6,733.5,275.26,170.42
2018,6,12,15,30,851.0,98.0,4.1,35.6,692.0,218.18,125.28
2018,6,12,15,45,835.5,95.5,4.15,34.85,646.5,161.14,86.18
2018,6,12,16,0,820.0,93.0,4.2,34.1,601.0,96.47,52.76
2018,6,12,16,15,799.5,90.0,4.2,33.6,552.0,68.47,50.38
2018,6,12,16,30,779.0,87.0,4.2,33.1,503.0,67.37,49.78
2018,6,12,16,45,753.0,83.5,4.15,32.6,452.5,65.76,48.75
2018,6,12,17,0,727.0,80.0,4.1,32.1,402.0,64.08,47.64
2018,6,12,17,15,691.5,75.5,4.0,31.35,351.0,56.35,41.52
2018,6,12,17,30,656.0,71.0,3.9,30.6,300.0,53.87,39.69
2018,6,12,17,45,607.0,65.5,3.8,29.85,250.5,50.47,36.99
2018,6,12,18,0,558.0,60.0,3.7,29.1,201.0,47.01,34.12
2018,6,12,18,15,484.5,52.5,3.35,28.05,155.5,41.75,29.6
2018,6,12,18,30,411.0,45.0,3.0,27.0,110.0,36.43,24.81
2018,6,12,18,45,300.0,35.0,2.7,25.95,73.5,28.74,17.51
2018,6,12,19,0,189.0,25.0,2.4,24.9,37.0,19.49,2.2
2018,6,12,19,15,98.5,13.5,2.35,24.2,19.5,11.52,0.0
2018,6,12,19,30,8.0,2.0,2.3,23.5,2.0,0.0,0.0
2018,6,12,19,45,4.0,1.0,2.25,22.85,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,21.75,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.9,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,18.7,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,18.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.9,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,6,13,4,45,47.5,7.0,1.5,16.1,8.5,0.0,0.0
2018,6,13,5,0,95.0,14.0,1.6,16.3,17.0,33.48,0.0
2018,6,13,5,15,224.5,26.0,1.7,16.85,49.0,105.51,55.28
2018,6,13,5,30,354.0,38.0,1.8,17.4,81.0,179.72,131.6
2018,6,13,5,45,443.5,45.5,1.9,18.0,125.0,245.25,189.54
2018,6,13,6,0,533.0,53.0,2.0,18.6,169.0,319.79,253.48
2018,6,13,6,15,591.5,59.0,2.0,19.4,218.5,385.45,308.65
2018,6,13,6,30,650.0,65.0,2.0,20.2,268.0,455.8,365.33
2018,6,13,6,45,691.0,68.5,2.0,21.0,319.5,514.71,411.06
2018,6,13,7,0,732.0,72.0,2.0,21.8,371.0,577.82,458.0
2018,6,13,7,15,761.0,76.0,2.0,22.8,423.0,634.58,497.91
2018,6,13,7,30,790.0,80.0,2.0,23.8,475.0,691.35,535.08
2018,6,13,7,45,812.0,83.0,2.0,24.8,525.5,741.16,565.86
2018,6,13,8,0,834.0,86.0,2.0,25.8,576.0,789.71,594.93
2018,6,13,8,15,851.0,88.0,2.05,26.6,623.5,823.43,614.14
2018,6,13,8,30,868.0,90.0,2.1,27.4,671.0,862.45,636.72
2018,6,13,8,45,881.0,92.0,2.15,28.2,715.0,895.49,654.95
2018,6,13,9,0,894.0,94.0,2.2,29.0,759.0,925.66,671.14
2018,6,13,9,15,901.5,96.0,2.3,29.65,796.5,947.63,682.83
2018,6,13,9,30,909.0,98.0,2.4,30.3,834.0,966.16,692.36
2018,6,13,9,45,914.0,101.0,2.5,30.95,866.5,979.78,698.82
2018,6,13,10,0,919.0,104.0,2.6,31.6,899.0,989.62,702.99
2018,6,13,10,15,924.0,105.5,2.75,32.1,925.5,994.1,704.75
2018,6,13,10,30,929.0,107.0,2.9,32.6,952.0,994.72,704.17
2018,6,13,10,45,932.5,108.0,3.0,33.05,972.0,989.56,699.78
2018,6,13,11,0,936.0,109.0,3.1,33.5,992.0,980.53,693.08
2018,6,13,11,15,938.5,109.0,3.25,33.8,1004.5,965.83,683.67
2018,6,13,11,30,941.0,109.0,3.4,34.1,1017.0,947.44,671.93
2018,6,13,11,45,941.5,110.0,3.5,34.4,1022.5,924.6,657.04
2018,6,13,12,0,942.0,111.0,3.6,34.7,1028.0,898.38,639.98
2018,6,13,12,15,941.0,111.5,3.7,34.7,1025.5,867.3,620.49
2018,6,13,12,30,940.0,112.0,3.8,34.7,1023.0,833.25,598.92
2018,6,13,12,45,938.0,111.5,3.9,34.75,1013.0,794.81,574.14
2018,6,13,13,0,936.0,111.0,4.0,34.8,1003.0,753.75,546.08
2018,6,13,13,15,932.5,110.0,4.05,34.65,985.5,708.82,514.45
2018,6,13,13,30,929.0,109.0,4.1,34.5,968.0,661.71,480.46
2018,6,13,13,45,923.5,108.5,4.15,34.35,943.5,611.84,443.54
2018,6,13,14,0,918.0,108.0,4.2,34.2,919.0,560.35,404.31
2018,6,13,14,15,911.5,106.5,4.2,33.95,888.5,506.24,362.05
2018,6,13,14,30,905.0,105.0,4.2,33.7,858.0,451.07,317.68
2018,6,13,14,45,896.0,104.0,4.25,33.45,822.0,394.55,271.19
2018,6,13,15,0,887.0,103.0,4.3,33.2,786.0,337.71,223.59
2018,6,13,15,15,875.5,100.5,4.3,33.2,744.0,279.17,174.7
2018,6,13,15,30,864.0,98.0,4.3,33.2,702.0,221.1,128.27
2018,6,13,15,45,849.0,95.0,4.35,32.3,656.0,163.03,87.95
2018,6,13,16,0,834.0,92.0,4.4,31.4,610.0,97.23,53.34
2018,6,13,16,15,814.0,89.5,4.4,30.75,561.0,68.35,50.91
2018,6,13,16,30,794.0,87.0,4.4,30.1,512.0,67.58,50.61
2018,6,13,16,45,767.5,84.0,4.35,29.45,461.0,66.3,49.87
2018,6,13,17,0,741.0,81.0,4.3,28.8,410.0,64.99,49.09
2018,6,13,17,15,705.5,76.0,4.25,27.95,358.0,61.98,46.9
2018,6,13,17,30,670.0,71.0,4.2,27.1,306.0,53.99,40.41
2018,6,13,17,45,619.5,65.5,4.1,26.3,255.5,50.55,37.65
2018,6,13,18,0,569.0,60.0,4.0,25.5,205.0,47.06,34.73
2018,6,13,18,15,495.5,53.0,3.85,24.55,159.0,42.19,30.46
2018,6,13,18,30,422.0,46.0,3.7,23.6,113.0,37.31,25.96
2018,6,13,18,45,311.0,35.5,3.55,22.7,75.5,29.18,18.2
2018,6,13,19,0,200.0,25.0,3.4,21.8,38.0,19.51,3.0
2018,6,13,19,15,105.0,13.5,3.4,21.15,20.0,11.52,0.0
2018,6,13,19,30,10.0,2.0,3.4,20.5,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.35,19.85,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,18.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,14,4,45,43.5,7.0,2.3,14.5,8.5,0.0,0.0
2018,6,14,5,0,87.0,14.0,2.4,14.7,17.0,31.59,0.0
2018,6,14,5,15,213.0,27.0,2.45,15.2,49.0,102.22,53.73
2018,6,14,5,30,339.0,40.0,2.5,15.7,81.0,175.94,129.87
2018,6,14,5,45,349.0,44.5,2.55,16.2,104.0,206.13,160.76
2018,6,14,6,0,359.0,49.0,2.6,16.7,127.0,235.93,189.37
2018,6,14,6,15,180.0,64.5,2.6,17.4,103.5,165.25,133.73
2018,6,14,6,30,1.0,80.0,2.6,18.1,80.0,68.64,52.28
2018,6,14,6,45,20.5,112.0,2.6,18.8,120.0,117.31,92.99
2018,6,14,7,0,40.0,144.0,2.6,19.5,160.0,163.1,130.41
2018,6,14,7,15,105.5,174.0,2.55,20.4,225.0,253.11,203.27
2018,6,14,7,30,171.0,204.0,2.5,21.3,290.0,336.42,268.49
2018,6,14,7,45,286.0,206.5,2.45,22.15,367.5,447.45,353.9
2018,6,14,8,0,401.0,209.0,2.4,23.0,445.0,568.38,442.91
2018,6,14,8,15,526.0,188.5,2.4,23.8,524.5,663.68,511.1
2018,6,14,8,30,651.0,168.0,2.4,24.6,604.0,772.56,586.06
2018,6,14,8,45,775.5,131.0,2.4,25.4,683.5,853.01,636.76
2018,6,14,9,0,900.0,94.0,2.4,26.2,763.0,930.59,684.16
2018,6,14,9,15,911.5,94.5,2.45,26.85,802.5,954.8,696.52
2018,6,14,9,30,923.0,95.0,2.5,27.5,842.0,975.67,707.18
2018,6,14,9,45,932.5,95.0,2.6,28.2,876.0,990.62,714.38
2018,6,14,10,0,942.0,95.0,2.7,28.9,910.0,1001.88,719.32
2018,6,14,10,15,947.5,96.0,2.75,29.5,937.0,1006.56,720.01
2018,6,14,10,30,953.0,97.0,2.8,30.1,964.0,1007.31,718.37
2018,6,14,10,45,956.5,98.0,2.9,30.7,984.0,1002.21,713.61
2018,6,14,11,0,960.0,99.0,3.0,31.3,1004.0,993.17,706.48
2018,6,14,11,15,962.5,99.0,3.1,31.7,1017.0,978.35,696.35
2018,6,14,11,30,965.0,99.0,3.2,32.1,1030.0,959.75,683.9
2018,6,14,11,45,966.0,99.5,3.3,32.5,1035.5,936.61,668.58
2018,6,14,12,0,967.0,100.0,3.4,32.9,1041.0,909.99,651.01
2018,6,14,12,15,965.0,100.5,3.55,32.95,1038.0,877.58,630.83
2018,6,14,12,30,963.0,101.0,3.7,33.0,1035.0,842.18,608.49
2018,6,14,12,45,959.5,102.0,3.8,33.1,1024.5,803.22,583.19
2018,6,14,13,0,956.0,103.0,3.9,33.2,1014.0,761.65,554.84
2018,6,14,13,15,952.5,102.5,4.05,33.0,997.0,716.4,523.27
2018,6,14,13,30,949.0,102.0,4.2,32.8,980.0,668.9,489.16
2018,6,14,13,45,943.5,101.5,4.3,32.65,955.5,618.19,451.46
2018,6,14,14,0,938.0,101.0,4.4,32.5,931.0,565.81,411.35
2018,6,14,14,15,931.0,100.0,4.45,32.15,900.0,510.91,368.33
2018,6,14,14,30,924.0,99.0,4.5,31.8,869.0,454.96,323.11
2018,6,14,14,45,914.5,98.0,4.55,31.45,832.0,397.32,275.39
2018,6,14,15,0,905.0,97.0,4.6,31.1,795.0,339.38,226.53
2018,6,14,15,15,894.0,95.0,4.6,31.1,753.0,280.35,176.63
2018,6,14,15,30,883.0,93.0,4.6,31.1,711.0,221.71,129.16
2018,6,14,15,45,867.0,91.0,4.6,30.05,664.5,163.14,88.09
2018,6,14,16,0,851.0,89.0,4.6,29.0,618.0,106.01,60.11
2018,6,14,16,15,831.0,86.5,4.55,28.4,568.5,66.6,49.97
2018,6,14,16,30,811.0,84.0,4.5,27.8,519.0,65.72,49.56
2018,6,14,16,45,785.5,80.5,4.4,27.2,467.5,63.99,48.42
2018,6,14,17,0,760.0,77.0,4.3,26.6,416.0,62.19,47.2
2018,6,14,17,15,727.0,73.0,4.2,25.85,364.5,59.85,45.51
2018,6,14,17,30,694.0,69.0,4.1,25.1,313.0,57.47,43.73
2018,6,14,17,45,646.5,63.5,3.95,24.4,262.0,49.24,36.85
2018,6,14,18,0,599.0,58.0,3.8,23.7,211.0,45.68,33.82
2018,6,14,18,15,527.5,51.0,3.6,22.85,164.0,40.71,29.43
2018,6,14,18,30,456.0,44.0,3.4,22.0,117.0,35.71,24.81
2018,6,14,18,45,346.0,34.5,3.15,21.2,79.0,28.36,17.72
2018,6,14,19,0,236.0,25.0,2.9,20.4,41.0,20.94,4.32
2018,6,14,19,15,125.0,13.5,2.85,19.9,21.5,11.52,0.0
2018,6,14,19,30,14.0,2.0,2.8,19.4,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.7,18.85,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,15,4,45,39.5,7.5,2.15,14.1,8.5,0.0,0.0
2018,6,15,5,0,79.0,15.0,2.2,14.3,17.0,30.57,0.0
2018,6,15,5,15,202.5,28.5,2.25,14.7,49.0,100.82,52.92
2018,6,15,5,30,326.0,42.0,2.3,15.1,81.0,172.72,127.72
2018,6,15,5,45,338.0,43.5,2.35,15.55,101.0,200.32,156.45
2018,6,15,6,0,350.0,45.0,2.4,16.0,121.0,226.74,182.32
2018,6,15,6,15,175.0,44.0,2.4,16.7,82.0,148.56,120.3
2018,6,15,6,30,0.0,43.0,2.4,17.4,43.0,35.53,24.52
2018,6,15,6,45,13.5,57.0,2.45,18.1,62.5,57.82,43.52
2018,6,15,7,0,27.0,71.0,2.5,18.8,82.0,80.2,62.32
2018,6,15,7,15,22.0,94.0,2.5,19.55,103.5,99.59,77.86
2018,6,15,7,30,17.0,117.0,2.5,20.3,125.0,118.7,92.82
2018,6,15,7,45,32.5,138.5,2.45,21.05,156.5,151.79,119.42
2018,6,15,8,0,48.0,160.0,2.4,21.8,188.0,185.9,146.31
2018,6,15,8,15,60.5,189.5,2.45,22.55,228.0,226.31,177.5
2018,6,15,8,30,73.0,219.0,2.5,23.3,268.0,267.21,208.43
2018,6,15,8,45,77.0,264.5,2.5,24.05,319.0,317.11,245.1
2018,6,15,9,0,81.0,310.0,2.5,24.8,370.0,366.86,280.77
2018,6,15,9,15,251.0,299.0,2.65,25.45,499.5,546.81,415.9
2018,6,15,9,30,421.0,288.0,2.8,26.1,629.0,713.83,534.91
2018,6,15,9,45,663.5,199.0,2.9,26.7,761.0,861.49,638.17
2018,6,15,10,0,906.0,110.0,3.0,27.3,893.0,982.73,715.26
2018,6,15,10,15,918.0,107.5,3.1,27.7,922.0,989.88,717.58
2018,6,15,10,30,930.0,105.0,3.2,28.1,951.0,993.29,718.57
2018,6,15,10,45,934.0,105.5,3.35,28.5,971.0,988.25,714.59
2018,6,15,11,0,938.0,106.0,3.5,28.9,991.0,979.36,708.23
2018,6,15,11,15,940.0,106.5,3.6,29.15,1003.5,964.81,698.37
2018,6,15,11,30,942.0,107.0,3.7,29.4,1016.0,946.56,686.17
2018,6,15,11,45,943.0,107.0,3.8,29.65,1021.0,923.41,670.79
2018,6,15,12,0,944.0,107.0,3.9,29.9,1026.0,896.87,653.18
2018,6,15,12,15,940.0,109.5,4.0,29.9,1023.0,865.16,632.73
2018,6,15,12,30,936.0,112.0,4.1,29.9,1020.0,830.61,610.24
2018,6,15,12,45,929.5,115.0,4.2,29.9,1009.0,791.93,584.76
2018,6,15,13,0,923.0,118.0,4.3,29.9,998.0,750.9,555.94
2018,6,15,13,15,919.0,117.0,4.4,29.7,980.5,706.23,523.98
2018,6,15,13,30,915.0,116.0,4.5,29.5,963.0,659.45,489.63
2018,6,15,13,45,909.0,116.0,4.55,29.3,939.0,610.37,452.5
2018,6,15,14,0,903.0,116.0,4.6,29.1,915.0,559.72,413.13
2018,6,15,14,15,895.5,115.0,4.65,28.75,884.5,506.3,370.71
2018,6,15,14,30,888.0,114.0,4.7,28.4,854.0,451.94,326.2
2018,6,15,14,45,878.5,111.5,4.75,28.1,817.0,395.09,278.55
2018,6,15,15,0,869.0,109.0,4.8,27.8,780.0,338.03,229.84
2018,6,15,15,15,856.5,107.0,4.8,27.8,738.5,280.62,180.77
2018,6,15,15,30,844.0,105.0,4.8,27.8,697.0,223.8,134.22
2018,6,15,15,45,827.5,102.5,4.95,26.7,651.0,158.8,87.39
2018,6,15,16,0,811.0,100.0,5.1,25.6,605.0,102.97,59.06
2018,6,15,16,15,791.0,96.5,5.1,24.85,556.0,72.65,55.82
2018,6,15,16,30,771.0,93.0,5.1,24.1,507.0,71.39,55.14
2018,6,15,16,45,745.0,88.5,5.05,23.35,456.0,69.21,53.66
2018,6,15,17,0,719.0,84.0,5.0,22.6,405.0,66.92,52.06
2018,6,15,17,15,685.5,79.0,4.9,21.8,354.5,58.67,45.28
2018,6,15,17,30,652.0,74.0,4.8,21.0,304.0,55.95,43.19
2018,6,15,17,45,606.0,67.5,4.65,20.2,254.5,51.9,39.84
2018,6,15,18,0,560.0,61.0,4.5,19.4,205.0,47.73,36.25
2018,6,15,18,15,491.0,53.5,4.3,18.75,159.5,42.52,31.55
2018,6,15,18,30,422.0,46.0,4.1,18.1,114.0,37.24,26.58
2018,6,15,18,45,317.0,36.0,3.9,17.45,77.0,29.57,19.09
2018,6,15,19,0,212.0,26.0,3.7,16.8,40.0,20.29,4.7
2018,6,15,19,15,111.5,14.0,3.6,16.5,21.0,11.95,0.0
2018,6,15,19,30,11.0,2.0,3.5,16.2,2.0,0.0,0.0
2018,6,15,19,45,5.5,1.0,3.4,15.85,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,4,45,40.5,7.5,2.5,12.65,8.5,0.0,0.0
2018,6,16,5,0,81.0,15.0,2.5,12.7,17.0,30.95,0.0
2018,6,16,5,15,204.5,28.0,2.5,13.0,49.0,100.5,52.71
2018,6,16,5,30,328.0,41.0,2.5,13.3,81.0,172.26,128.15
2018,6,16,5,45,338.0,43.0,2.55,13.6,100.5,199.42,156.88
2018,6,16,6,0,348.0,45.0,2.6,13.9,120.0,225.49,182.8
2018,6,16,6,15,174.0,43.0,2.55,14.35,80.5,146.6,119.76
2018,6,16,6,30,0.0,41.0,2.5,14.8,41.0,33.87,23.39
2018,6,16,6,45,0.0,59.0,2.5,15.25,59.0,48.85,36.13
2018,6,16,7,0,0.0,77.0,2.5,15.7,77.0,63.95,48.72
2018,6,16,7,15,0.5,107.5,2.5,16.45,107.5,91.55,71.5
2018,6,16,7,30,1.0,138.0,2.5,17.2,138.0,119.57,94.15
2018,6,16,7,45,34.5,184.0,2.55,17.9,204.0,199.56,159.52
2018,6,16,8,0,68.0,230.0,2.6,18.6,270.0,274.01,218.5
2018,6,16,8,15,123.5,264.5,2.6,19.3,344.5,372.77,295.16
2018,6,16,8,30,179.0,299.0,2.6,20.0,419.0,458.63,359.54
2018,6,16,8,45,300.5,290.5,2.65,20.75,507.5,576.86,447.84
2018,6,16,9,0,422.0,282.0,2.7,21.5,596.0,699.86,535.9
2018,6,16,9,15,463.0,282.5,2.75,22.15,643.5,743.69,564.55
2018,6,16,9,30,504.0,283.0,2.8,22.8,691.0,786.43,592.53
2018,6,16,9,45,634.5,233.5,2.85,23.45,768.0,868.15,649.08
2018,6,16,10,0,765.0,184.0,2.9,24.1,845.0,934.45,691.51
2018,6,16,10,15,854.5,142.5,3.0,24.55,902.5,963.27,708.67
2018,6,16,10,30,944.0,101.0,3.1,25.0,960.0,1002.45,732.87
2018,6,16,10,45,947.0,102.0,3.15,25.45,979.5,996.99,727.39
2018,6,16,11,0,950.0,103.0,3.2,25.9,999.0,987.62,719.89
2018,6,16,11,15,952.5,103.5,3.3,26.15,1012.0,973.46,710.31
2018,6,16,11,30,955.0,104.0,3.4,26.4,1025.0,955.53,698.34
2018,6,16,11,45,955.5,104.0,3.5,26.65,1030.0,931.76,682.55
2018,6,16,12,0,956.0,104.0,3.6,26.9,1035.0,904.58,664.49
2018,6,16,12,15,952.0,106.0,3.65,27.0,1031.5,872.2,643.02
2018,6,16,12,30,948.0,108.0,3.7,27.1,1028.0,836.94,619.53
2018,6,16,12,45,943.0,110.0,3.75,27.2,1017.5,798.24,593.55
2018,6,16,13,0,938.0,112.0,3.8,27.3,1007.0,757.06,564.36
2018,6,16,13,15,934.0,111.5,3.85,27.25,989.5,712.25,531.74
2018,6,16,13,30,930.0,111.0,3.9,27.2,972.0,665.28,496.74
2018,6,16,13,45,924.5,110.0,3.95,27.15,947.5,615.1,458.46
2018,6,16,14,0,919.0,109.0,4.0,27.1,923.0,563.29,417.83
2018,6,16,14,15,911.5,107.5,4.05,26.85,891.5,508.77,374.27
2018,6,16,14,30,904.0,106.0,4.1,26.6,860.0,453.29,328.59
2018,6,16,14,45,894.5,104.5,4.15,26.35,823.5,396.39,280.57
2018,6,16,15,0,885.0,103.0,4.2,26.1,787.0,339.22,231.45
2018,6,16,15,15,873.5,101.0,4.2,26.1,745.5,281.21,181.59
2018,6,16,15,30,862.0,99.0,4.2,26.1,704.0,223.65,134.12
2018,6,16,15,45,846.0,97.0,4.35,25.3,658.0,166.27,92.87
2018,6,16,16,0,830.0,95.0,4.5,24.5,612.0,101.33,57.21
2018,6,16,16,15,809.5,92.5,4.5,23.95,563.0,70.22,53.97
2018,6,16,16,30,789.0,90.0,4.5,23.4,514.0,69.52,53.71
2018,6,16,16,45,762.0,86.5,4.55,22.85,463.0,67.96,52.7
2018,6,16,17,0,735.0,83.0,4.6,22.3,412.0,66.34,51.62
2018,6,16,17,15,698.0,79.0,4.6,21.6,360.5,58.79,45.42
2018,6,16,17,30,661.0,75.0,4.6,20.9,309.0,56.76,43.9
2018,6,16,17,45,609.5,69.5,4.6,20.2,258.5,53.44,41.18
2018,6,16,18,0,558.0,64.0,4.6,19.5,208.0,50.08,38.29
2018,6,16,18,15,481.0,57.0,4.45,18.85,161.5,45.33,33.99
2018,6,16,18,30,404.0,50.0,4.3,18.2,115.0,40.6,29.47
2018,6,16,18,45,290.5,39.0,4.2,17.55,77.5,30.21,19.66
2018,6,16,19,0,177.0,28.0,4.1,16.9,40.0,21.75,5.94
2018,6,16,19,15,92.5,15.0,4.1,16.6,21.0,12.8,0.0
2018,6,16,19,30,8.0,2.0,4.1,16.3,2.0,0.0,0.0
2018,6,16,19,45,4.0,1.0,4.05,16.0,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,17,4,45,35.5,7.0,1.25,13.0,8.0,0.0,0.0
2018,6,17,5,0,71.0,14.0,1.2,13.1,16.0,27.79,0.0
2018,6,17,5,15,194.0,27.5,1.25,13.4,47.5,96.64,49.99
2018,6,17,5,30,317.0,41.0,1.3,13.7,79.0,168.16,124.48
2018,6,17,5,45,333.5,51.0,1.3,14.0,107.5,202.58,158.54
2018,6,17,6,0,350.0,61.0,1.3,14.3,136.0,239.48,192.8
2018,6,17,6,15,262.5,88.0,1.3,14.9,153.0,233.75,190.64
2018,6,17,6,30,175.0,115.0,1.3,15.5,170.0,217.77,178.12
2018,6,17,6,45,268.0,124.0,1.35,16.05,225.0,301.45,247.07
2018,6,17,7,0,361.0,133.0,1.4,16.6,280.0,397.32,323.1
2018,6,17,7,15,363.5,140.5,1.4,17.3,305.5,423.19,341.63
2018,6,17,7,30,366.0,148.0,1.4,18.0,331.0,448.04,359.22
2018,6,17,7,45,277.0,184.5,1.45,18.7,331.0,415.73,331.28
2018,6,17,8,0,188.0,221.0,1.5,19.4,331.0,376.27,297.84
2018,6,17,8,15,158.5,245.5,1.55,20.1,343.5,381.68,299.81
2018,6,17,8,30,129.0,270.0,1.6,20.8,356.0,384.52,299.49
2018,6,17,8,45,111.5,289.0,1.7,21.45,367.0,389.96,301.67
2018,6,17,9,0,94.0,308.0,1.8,22.1,378.0,376.52,289.89
2018,6,17,9,15,357.5,256.5,1.95,22.6,542.5,619.72,473.33
2018,6,17,9,30,621.0,205.0,2.1,23.1,707.0,823.92,617.58
2018,6,17,9,45,759.0,159.0,2.2,23.6,797.5,903.13,667.6
2018,6,17,10,0,897.0,113.0,2.3,24.1,888.0,976.77,713.75
2018,6,17,10,15,903.5,113.5,2.45,24.5,915.0,981.73,715.7
2018,6,17,10,30,910.0,114.0,2.6,24.9,942.0,982.94,715.97
2018,6,17,10,45,915.0,114.5,2.7,25.25,962.5,978.94,712.63
2018,6,17,11,0,920.0,115.0,2.8,25.6,983.0,971.13,706.94
2018,6,17,11,15,922.0,115.5,2.95,25.85,995.0,956.79,697.75
2018,6,17,11,30,924.0,116.0,3.1,26.1,1007.0,938.81,686.21
2018,6,17,11,45,925.5,115.5,3.2,26.3,1012.5,916.0,671.25
2018,6,17,12,0,927.0,115.0,3.3,26.5,1018.0,889.87,654.07
2018,6,17,12,15,924.5,116.0,3.4,26.6,1015.0,858.58,633.62
2018,6,17,12,30,922.0,117.0,3.5,26.7,1012.0,824.47,611.14
2018,6,17,12,45,918.0,118.5,3.65,26.75,1002.0,786.96,586.49
2018,6,17,13,0,914.0,120.0,3.8,26.8,992.0,747.0,558.32
2018,6,17,13,15,911.5,118.5,3.8,26.75,975.5,703.38,526.3
2018,6,17,13,30,909.0,117.0,3.8,26.7,959.0,657.56,491.93
2018,6,17,13,45,904.5,115.5,3.85,26.65,935.0,608.55,454.47
2018,6,17,14,0,900.0,114.0,3.9,26.6,911.0,557.87,414.66
2018,6,17,14,15,893.5,112.5,3.9,26.45,881.0,504.79,371.92
2018,6,17,14,30,887.0,111.0,3.9,26.3,851.0,450.68,327.11
2018,6,17,14,45,878.5,108.5,3.95,26.15,815.0,394.33,279.5
2018,6,17,15,0,870.0,106.0,4.0,26.0,779.0,337.65,230.76
2018,6,17,15,15,858.5,103.5,4.0,26.0,737.5,280.16,181.41
2018,6,17,15,30,847.0,101.0,4.0,26.0,696.0,223.14,134.38
2018,6,17,15,45,832.0,98.5,4.0,25.5,651.0,158.07,86.74
2018,6,17,16,0,817.0,96.0,4.0,25.0,606.0,102.1,57.62
2018,6,17,16,15,797.5,93.0,3.95,24.6,557.5,70.33,53.9
2018,6,17,16,30,778.0,90.0,3.9,24.2,509.0,69.32,53.36
2018,6,17,16,45,752.0,86.0,3.9,23.75,458.5,67.43,52.04
2018,6,17,17,0,726.0,82.0,3.9,23.3,408.0,65.44,50.63
2018,6,17,17,15,691.0,77.5,3.85,22.75,357.0,57.63,44.2
2018,6,17,17,30,656.0,73.0,3.8,22.2,306.0,55.21,42.33
2018,6,17,17,45,607.0,68.0,3.7,21.65,256.5,52.24,39.89
2018,6,17,18,0,558.0,63.0,3.6,21.1,207.0,49.26,37.32
2018,6,17,18,15,485.5,55.5,3.5,20.45,161.0,44.08,32.68
2018,6,17,18,30,413.0,48.0,3.4,19.8,115.0,38.86,27.8
2018,6,17,18,45,306.0,37.5,3.25,19.1,78.0,30.81,20.05
2018,6,17,19,0,199.0,27.0,3.1,18.4,41.0,21.03,5.91
2018,6,17,19,15,104.5,14.5,3.05,17.95,21.5,12.38,0.0
2018,6,17,19,30,10.0,2.0,3.0,17.5,2.0,0.0,0.0
2018,6,17,19,45,5.0,1.0,2.9,17.0,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,18,4,45,41.0,7.0,0.8,14.45,8.0,0.0,0.0
2018,6,18,5,0,82.0,14.0,0.9,14.7,16.0,30.17,0.0
2018,6,18,5,15,199.5,27.0,0.9,15.2,47.0,97.28,49.31
2018,6,18,5,30,317.0,40.0,0.9,15.7,78.0,167.0,122.33
2018,6,18,5,45,404.0,48.5,0.9,16.2,120.5,230.43,178.17
2018,6,18,6,0,491.0,57.0,0.9,16.7,163.0,302.61,239.68
2018,6,18,6,15,549.0,64.0,0.95,17.45,211.5,366.93,293.45
2018,6,18,6,30,607.0,71.0,1.0,18.2,260.0,435.94,348.84
2018,6,18,6,45,648.5,76.0,1.05,19.0,310.5,496.94,395.91
2018,6,18,7,0,690.0,81.0,1.1,19.8,361.0,560.04,442.66
2018,6,18,7,15,720.0,84.5,1.2,20.8,411.5,612.69,480.1
2018,6,18,7,30,750.0,88.0,1.3,21.8,462.0,668.09,517.68
2018,6,18,7,45,772.5,91.5,1.45,22.8,511.5,717.5,549.54
2018,6,18,8,0,795.0,95.0,1.6,23.8,561.0,765.79,579.97
2018,6,18,8,15,647.0,157.0,1.7,24.5,556.5,738.39,558.15
2018,6,18,8,30,499.0,219.0,1.8,25.2,552.0,685.0,516.33
2018,6,18,8,45,449.5,254.0,1.95,25.9,569.0,688.22,515.98
2018,6,18,9,0,400.0,289.0,2.1,26.6,586.0,686.4,511.58
2018,6,18,9,15,529.5,251.0,2.2,27.05,665.5,772.91,572.51
2018,6,18,9,30,659.0,213.0,2.3,27.5,745.0,867.34,636.26
2018,6,18,9,45,757.0,173.0,2.4,28.0,808.5,914.89,665.2
2018,6,18,10,0,855.0,133.0,2.5,28.5,872.0,956.49,690.26
2018,6,18,10,15,831.5,153.5,2.6,28.8,890.5,965.25,694.69
2018,6,18,10,30,808.0,174.0,2.7,29.1,909.0,957.3,688.77
2018,6,18,10,45,812.5,175.5,2.8,29.45,928.0,953.62,685.69
2018,6,18,11,0,817.0,177.0,2.9,29.8,947.0,946.33,680.32
2018,6,18,11,15,859.0,151.5,2.95,30.0,971.0,931.34,670.12
2018,6,18,11,30,901.0,126.0,3.0,30.2,995.0,927.31,667.15
2018,6,18,11,45,901.0,126.5,3.1,30.4,999.5,904.44,652.27
2018,6,18,12,0,901.0,127.0,3.2,30.6,1004.0,878.39,635.42
2018,6,18,12,15,904.5,124.0,3.35,30.7,1003.0,849.3,617.01
2018,6,18,12,30,908.0,121.0,3.5,30.8,1002.0,817.2,596.43
2018,6,18,12,45,912.0,116.5,3.6,30.9,994.0,781.31,572.88
2018,6,18,13,0,916.0,112.0,3.7,31.0,986.0,742.51,545.87
2018,6,18,13,15,912.5,111.5,3.8,30.95,969.5,699.07,514.81
2018,6,18,13,30,909.0,111.0,3.9,30.9,953.0,653.48,481.4
2018,6,18,13,45,904.5,109.5,4.0,30.85,929.5,604.57,444.67
2018,6,18,14,0,900.0,108.0,4.1,30.8,906.0,553.99,405.59
2018,6,18,14,15,893.0,106.5,4.15,30.65,875.5,500.78,363.44
2018,6,18,14,30,886.0,105.0,4.2,30.5,845.0,446.59,319.26
2018,6,18,14,45,876.5,103.5,4.25,30.3,809.0,390.76,272.76
2018,6,18,15,0,867.0,102.0,4.3,30.1,773.0,334.69,225.21
2018,6,18,15,15,855.5,100.0,4.3,30.1,732.0,277.79,176.99
2018,6,18,15,30,844.0,98.0,4.3,30.1,691.0,221.35,131.03
2018,6,18,15,45,829.5,95.5,4.3,29.5,646.5,164.93,90.69
2018,6,18,16,0,815.0,93.0,4.3,28.9,602.0,100.74,55.33
2018,6,18,16,15,797.5,89.5,4.3,28.55,554.5,67.94,51.04
2018,6,18,16,30,780.0,86.0,4.3,28.2,507.0,66.53,50.14
2018,6,18,16,45,755.5,83.0,4.25,27.8,457.5,65.28,49.35
2018,6,18,17,0,731.0,80.0,4.2,27.4,408.0,63.97,48.52
2018,6,18,17,15,698.0,75.5,4.1,26.8,357.5,61.37,46.6
2018,6,18,17,30,665.0,71.0,4.0,26.2,307.0,53.82,40.42
2018,6,18,17,45,616.0,65.5,3.95,25.65,257.0,50.39,37.63
2018,6,18,18,0,567.0,60.0,3.9,25.1,207.0,46.92,34.68
2018,6,18,18,15,500.0,52.5,3.6,24.35,161.5,41.67,30.08
2018,6,18,18,30,433.0,45.0,3.3,23.6,116.0,36.35,25.21
2018,6,18,18,45,328.0,35.5,2.95,22.8,79.0,29.07,18.3
2018,6,18,19,0,223.0,26.0,2.6,22.0,42.0,21.71,6.48
2018,6,18,19,15,118.0,14.0,2.5,21.5,22.0,11.95,0.0
2018,6,18,19,30,13.0,2.0,2.4,21.0,2.0,0.0,0.0
2018,6,18,19,45,6.5,1.0,2.3,20.45,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,19.6,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.95,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,18.35,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,19,4,45,49.0,6.5,1.3,16.25,8.0,0.0,0.0
2018,6,19,5,0,98.0,13.0,1.4,16.5,16.0,32.79,0.0
2018,6,19,5,15,226.0,25.0,1.5,17.05,47.5,103.09,51.15
2018,6,19,5,30,354.0,37.0,1.6,17.6,79.0,176.54,128.35
2018,6,19,5,45,420.0,44.0,1.65,18.1,117.0,231.76,178.39
2018,6,19,6,0,486.0,51.0,1.7,18.6,155.0,293.4,232.13
2018,6,19,6,15,372.0,69.5,1.7,19.35,161.5,278.04,223.27
2018,6,19,6,30,258.0,88.0,1.7,20.1,168.0,255.22,205.97
2018,6,19,6,45,188.0,117.5,1.75,20.85,181.5,245.51,197.76
2018,6,19,7,0,118.0,147.0,1.8,21.6,195.0,228.42,182.6
2018,6,19,7,15,256.5,146.0,1.8,22.4,268.5,339.33,271.37
2018,6,19,7,30,395.0,145.0,1.8,23.2,342.0,465.45,367.61
2018,6,19,7,45,487.5,140.0,1.8,24.0,408.5,545.78,425.92
2018,6,19,8,0,580.0,135.0,1.8,24.8,475.0,640.56,492.58
2018,6,19,8,15,680.0,123.0,1.8,25.7,553.5,728.4,550.71
2018,6,19,8,30,780.0,111.0,1.8,26.6,632.0,815.63,605.72
2018,6,19,8,45,831.5,101.5,1.85,27.5,689.5,859.22,630.56
2018,6,19,9,0,883.0,92.0,1.9,28.4,747.0,910.98,660.67
2018,6,19,9,15,891.5,94.5,1.9,29.1,785.5,934.54,672.04
2018,6,19,9,30,900.0,97.0,1.9,29.8,824.0,954.73,681.48
2018,6,19,9,45,906.0,99.0,1.95,30.45,856.5,968.49,687.59
2018,6,19,10,0,912.0,101.0,2.0,31.1,889.0,978.57,691.52
2018,6,19,10,15,918.0,102.0,2.05,31.55,916.0,983.87,693.14
2018,6,19,10,30,924.0,103.0,2.1,32.0,943.0,985.37,692.55
2018,6,19,10,45,929.0,103.0,2.15,32.4,963.5,981.09,688.65
2018,6,19,11,0,934.0,103.0,2.2,32.8,984.0,972.99,682.52
2018,6,19,11,15,937.0,103.5,2.3,33.1,997.5,959.7,674.06
2018,6,19,11,30,940.0,104.0,2.4,33.4,1011.0,942.68,663.32
2018,6,19,11,45,941.5,104.0,2.45,33.65,1016.5,920.28,648.92
2018,6,19,12,0,943.0,104.0,2.5,33.9,1022.0,894.47,632.39
2018,6,19,12,15,941.0,105.0,2.65,34.0,1019.5,863.41,613.57
2018,6,19,12,30,939.0,106.0,2.8,34.1,1017.0,829.41,592.63
2018,6,19,12,45,935.5,106.5,2.9,34.2,1007.0,791.1,568.31
2018,6,19,13,0,932.0,107.0,3.0,34.3,997.0,750.26,540.96
2018,6,19,13,15,929.0,106.5,3.1,34.2,980.5,706.56,510.71
2018,6,19,13,30,926.0,106.0,3.2,34.1,964.0,660.61,478.01
2018,6,19,13,45,921.5,105.0,3.3,34.05,940.5,611.36,441.89
2018,6,19,14,0,917.0,104.0,3.4,34.0,917.0,560.38,403.37
2018,6,19,14,15,910.5,102.5,3.45,33.75,886.5,506.58,361.77
2018,6,19,14,30,904.0,101.0,3.5,33.5,856.0,451.71,318.0
2018,6,19,14,45,895.5,99.0,3.6,33.25,820.0,394.93,271.63
2018,6,19,15,0,887.0,97.0,3.7,33.0,784.0,337.78,223.99
2018,6,19,15,15,875.5,95.5,3.7,33.0,743.0,280.13,175.76
2018,6,19,15,30,864.0,94.0,3.7,33.0,702.0,222.92,129.72
2018,6,19,15,45,850.0,91.5,3.8,32.25,657.0,165.42,89.07
2018,6,19,16,0,836.0,89.0,3.9,31.5,612.0,109.13,60.43
2018,6,19,16,15,817.5,86.0,3.9,31.0,563.5,65.93,48.83
2018,6,19,16,30,799.0,83.0,3.9,30.5,515.0,64.73,48.15
2018,6,19,16,45,773.5,80.0,3.9,29.95,464.5,63.35,47.3
2018,6,19,17,0,748.0,77.0,3.9,29.4,414.0,61.93,46.39
2018,6,19,17,15,714.0,73.0,3.9,28.65,362.5,59.59,44.73
2018,6,19,17,30,680.0,69.0,3.9,27.9,311.0,52.5,39.0
2018,6,19,17,45,631.5,64.0,3.85,27.15,261.0,49.38,36.52
2018,6,19,18,0,583.0,59.0,3.8,26.4,211.0,46.23,33.9
2018,6,19,18,15,512.0,52.0,3.65,25.45,164.5,41.32,29.63
2018,6,19,18,30,441.0,45.0,3.5,24.5,118.0,36.36,25.13
2018,6,19,18,45,332.5,35.5,3.35,23.5,80.0,29.06,18.26
2018,6,19,19,0,224.0,26.0,3.2,22.5,42.0,21.68,6.75
2018,6,19,19,15,118.5,14.0,3.1,21.85,22.0,11.95,0.0
2018,6,19,19,30,13.0,2.0,3.0,21.2,2.0,0.0,0.0
2018,6,19,19,45,6.5,1.0,2.9,20.55,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,20,4,45,56.5,7.0,1.35,14.75,8.5,0.0,0.0
2018,6,20,5,0,113.0,14.0,1.5,15.0,17.0,36.87,0.0
2018,6,20,5,15,249.5,25.0,1.55,15.55,49.5,109.27,53.79
2018,6,20,5,30,386.0,36.0,1.6,16.1,82.0,186.03,135.75
2018,6,20,5,45,421.0,42.0,1.7,16.65,114.0,229.61,177.58
2018,6,20,6,0,456.0,48.0,1.8,17.2,146.0,276.12,219.85
2018,6,20,6,15,241.5,73.5,1.85,18.15,126.5,217.06,175.12
2018,6,20,6,30,27.0,99.0,1.9,19.1,107.0,108.18,85.11
2018,6,20,6,45,48.5,121.0,1.95,20.0,139.0,143.84,114.65
2018,6,20,7,0,70.0,143.0,2.0,20.9,171.0,181.32,144.86
2018,6,20,7,15,260.5,138.5,2.05,21.9,264.5,333.59,268.21
2018,6,20,7,30,451.0,134.0,2.1,22.9,358.0,494.01,391.44
2018,6,20,7,45,590.0,123.0,2.2,23.85,448.0,614.74,479.48
2018,6,20,8,0,729.0,112.0,2.3,24.8,538.0,734.23,561.98
2018,6,20,8,15,808.5,98.5,2.35,25.7,607.5,804.32,606.22
2018,6,20,8,30,888.0,85.0,2.4,26.6,677.0,870.77,647.13
2018,6,20,8,45,900.5,86.5,2.4,27.5,721.0,903.61,664.39
2018,6,20,9,0,913.0,88.0,2.4,28.4,765.0,933.53,679.75
2018,6,20,9,15,918.0,92.0,2.45,29.15,803.0,956.1,691.07
2018,6,20,9,30,923.0,96.0,2.5,29.9,841.0,975.02,700.09
2018,6,20,9,45,924.0,101.0,2.55,30.7,873.0,987.46,704.87
2018,6,20,10,0,925.0,106.0,2.6,31.5,905.0,995.96,707.27
2018,6,20,10,15,931.5,107.5,2.7,31.95,933.0,1002.22,709.85
2018,6,20,10,30,938.0,109.0,2.8,32.4,961.0,1004.58,710.08
2018,6,20,10,45,943.5,108.0,2.9,32.8,981.5,999.66,706.0
2018,6,20,11,0,949.0,107.0,3.0,33.2,1002.0,990.87,699.63
2018,6,20,11,15,953.5,107.5,3.1,33.4,1017.0,978.69,691.79
2018,6,20,11,30,958.0,108.0,3.2,33.6,1032.0,962.67,681.59
2018,6,20,11,45,960.0,107.5,3.35,33.85,1038.0,939.83,667.25
2018,6,20,12,0,962.0,107.0,3.5,34.1,1044.0,913.5,650.65
2018,6,20,12,15,961.0,107.5,3.6,34.15,1042.0,882.24,631.0
2018,6,20,12,30,960.0,108.0,3.7,34.2,1040.0,847.94,609.24
2018,6,20,12,45,956.5,109.0,3.85,34.25,1030.0,809.28,584.63
2018,6,20,13,0,953.0,110.0,4.0,34.3,1020.0,768.0,556.89
2018,6,20,13,15,950.0,109.0,4.05,34.15,1003.0,723.01,525.28
2018,6,20,13,30,947.0,108.0,4.1,34.0,986.0,675.73,491.23
2018,6,20,13,45,942.5,107.0,4.2,33.9,962.0,625.47,454.12
2018,6,20,14,0,938.0,106.0,4.3,33.8,938.0,573.44,414.56
2018,6,20,14,15,932.0,104.5,4.35,33.55,907.5,518.77,371.97
2018,6,20,14,30,926.0,103.0,4.4,33.3,877.0,462.93,327.14
2018,6,20,14,45,918.0,101.0,4.45,33.0,840.5,405.08,279.62
2018,6,20,15,0,910.0,99.0,4.5,32.7,804.0,346.76,230.77
2018,6,20,15,15,898.5,97.0,4.5,32.7,762.0,287.39,180.93
2018,6,20,15,30,887.0,95.0,4.5,32.7,720.0,228.44,133.3
2018,6,20,15,45,873.0,92.5,4.5,31.95,674.0,169.53,91.41
2018,6,20,16,0,859.0,90.0,4.5,31.2,628.0,111.81,61.74
2018,6,20,16,15,841.0,87.0,4.45,30.65,578.5,66.98,49.77
2018,6,20,16,30,823.0,84.0,4.4,30.1,529.0,65.79,49.11
2018,6,20,16,45,798.5,80.5,4.35,29.55,477.5,64.06,47.96
2018,6,20,17,0,774.0,77.0,4.3,29.0,426.0,62.25,46.74
2018,6,20,17,15,741.0,72.5,4.2,28.25,373.5,59.51,44.74
2018,6,20,17,30,708.0,68.0,4.1,27.5,321.0,56.68,42.61
2018,6,20,17,45,661.0,63.5,4.05,26.7,270.0,49.26,36.49
2018,6,20,18,0,614.0,59.0,4.0,25.9,219.0,46.45,34.16
2018,6,20,18,15,544.5,52.0,3.8,24.9,171.0,41.5,29.87
2018,6,20,18,30,475.0,45.0,3.6,23.9,123.0,36.51,25.33
2018,6,20,18,45,365.5,36.0,3.35,22.95,84.0,29.59,18.77
2018,6,20,19,0,256.0,27.0,3.1,22.0,45.0,22.65,7.62
2018,6,20,19,15,136.0,14.5,3.05,21.3,23.5,12.38,0.0
2018,6,20,19,30,16.0,2.0,3.0,20.6,2.0,0.0,0.0
2018,6,20,19,45,8.0,1.0,2.9,19.95,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,18.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,21,4,45,64.0,6.5,1.6,13.9,8.5,0.0,0.0
2018,6,21,5,0,128.0,13.0,1.7,14.1,17.0,39.22,0.0
2018,6,21,5,15,272.5,24.0,1.75,14.65,50.5,114.41,55.48
2018,6,21,5,30,417.0,35.0,1.8,15.2,84.0,195.11,142.65
2018,6,21,5,45,492.5,41.5,1.8,15.75,126.5,256.71,198.9
2018,6,21,6,0,568.0,48.0,1.8,16.3,169.0,325.79,259.33
2018,6,21,6,15,547.0,56.5,1.9,17.15,198.5,356.04,287.45
2018,6,21,6,30,526.0,65.0,2.0,18.0,228.0,382.94,310.99
2018,6,21,6,45,489.0,82.0,2.05,18.9,255.0,406.58,329.85
2018,6,21,7,0,452.0,99.0,2.1,19.8,282.0,417.09,337.33
2018,6,21,7,15,546.5,101.5,2.15,20.75,352.0,513.5,410.89
2018,6,21,7,30,641.0,104.0,2.2,21.7,422.0,608.02,479.97
2018,6,21,7,45,705.0,105.5,2.25,22.6,489.0,683.07,531.72
2018,6,21,8,0,769.0,107.0,2.3,23.5,556.0,757.0,580.33
2018,6,21,8,15,836.5,94.5,2.35,24.4,620.0,822.77,621.84
2018,6,21,8,30,904.0,82.0,2.4,25.3,684.0,880.85,657.08
2018,6,21,8,45,915.5,83.5,2.45,26.2,728.0,913.27,674.57
2018,6,21,9,0,927.0,85.0,2.5,27.1,772.0,942.67,690.08
2018,6,21,9,15,937.0,86.0,2.6,27.8,811.5,966.91,703.12
2018,6,21,9,30,947.0,87.0,2.7,28.5,851.0,987.7,713.92
2018,6,21,9,45,955.5,87.5,2.8,29.2,885.5,1002.92,721.18
2018,6,21,10,0,964.0,88.0,2.9,29.9,920.0,1014.36,726.12
2018,6,21,10,15,969.0,88.5,3.0,30.5,947.0,1018.58,726.86
2018,6,21,10,30,974.0,89.0,3.1,31.1,974.0,1018.82,725.25
