Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,10,45,977.0,90.0,3.15,31.7,994.5,1013.66,719.95
2018,6,21,11,0,980.0,91.0,3.2,32.3,1015.0,1004.5,712.28
2018,6,21,11,15,982.0,92.0,3.25,32.8,1028.5,990.43,701.94
2018,6,21,11,30,984.0,93.0,3.3,33.3,1042.0,972.48,689.27
2018,6,21,11,45,985.0,93.0,3.3,33.8,1047.5,948.96,672.83
2018,6,21,12,0,986.0,93.0,3.3,34.3,1053.0,921.89,654.23
2018,6,21,12,15,980.5,97.0,3.35,34.5,1050.0,889.59,633.41
2018,6,21,12,30,975.0,101.0,3.4,34.7,1047.0,854.3,610.59
2018,6,21,12,45,966.5,105.0,3.5,34.85,1035.5,813.99,584.71
2018,6,21,13,0,958.0,109.0,3.6,35.0,1024.0,771.31,555.99
2018,6,21,13,15,955.5,108.5,3.65,35.0,1008.0,726.89,524.73
2018,6,21,13,30,953.0,108.0,3.7,35.0,992.0,680.09,491.03
2018,6,21,13,45,949.0,106.5,3.75,34.95,968.0,629.47,453.84
2018,6,21,14,0,945.0,105.0,3.8,34.9,944.0,577.03,414.2
2018,6,21,14,15,939.0,104.0,3.85,34.65,913.5,522.4,372.05
2018,6,21,14,30,933.0,103.0,3.9,34.4,883.0,466.57,327.61
2018,6,21,14,45,925.0,100.5,3.95,34.2,846.0,407.98,279.82
2018,6,21,15,0,917.0,98.0,4.0,34.0,809.0,348.92,230.71
2018,6,21,15,15,906.0,96.0,4.0,34.0,767.0,289.27,180.97
2018,6,21,15,30,895.0,94.0,4.0,34.0,725.0,229.98,133.32
2018,6,21,15,45,882.0,91.0,4.05,33.3,679.0,170.38,91.04
2018,6,21,16,0,869.0,88.0,4.1,32.6,633.0,111.87,60.82
2018,6,21,16,15,852.5,84.5,4.1,32.1,583.5,74.72,55.77
2018,6,21,16,30,836.0,81.0,4.1,31.6,534.0,63.91,47.23
2018,6,21,16,45,813.0,77.5,4.05,31.1,482.5,62.11,46.02
2018,6,21,17,0,790.0,74.0,4.0,30.6,431.0,60.22,44.72
2018,6,21,17,15,758.0,69.5,3.85,29.85,378.0,57.38,42.64
2018,6,21,17,30,726.0,65.0,3.7,29.1,325.0,54.45,40.43
2018,6,21,17,45,680.0,60.5,3.5,28.4,273.5,51.32,37.96
2018,6,21,18,0,634.0,56.0,3.3,27.7,222.0,44.25,32.02
2018,6,21,18,15,565.5,50.0,3.0,26.5,174.0,39.99,28.38
2018,6,21,18,30,497.0,44.0,2.7,25.3,126.0,35.75,24.54
2018,6,21,18,45,386.0,35.0,2.4,24.15,86.0,28.76,18.0
2018,6,21,19,0,275.0,26.0,2.1,23.0,46.0,21.74,7.28
2018,6,21,19,15,146.5,14.0,2.05,22.35,24.0,11.95,0.0
2018,6,21,19,30,18.0,2.0,2.0,21.7,2.0,0.0,0.0
2018,6,21,19,45,9.0,1.0,1.95,21.1,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,20.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,22,4,45,49.5,6.5,0.7,16.1,8.0,0.0,0.0
2018,6,22,5,0,99.0,13.0,0.7,16.5,16.0,32.77,0.0
2018,6,22,5,15,235.0,25.0,0.7,17.4,48.5,104.41,48.7
2018,6,22,5,30,371.0,37.0,0.7,18.3,81.0,181.2,130.32
2018,6,22,5,45,452.5,45.5,0.75,19.2,124.0,244.91,186.22
2018,6,22,6,0,534.0,54.0,0.8,20.1,167.0,316.9,246.76
2018,6,22,6,15,520.0,62.5,0.8,21.05,197.0,348.99,274.88
2018,6,22,6,30,506.0,71.0,0.8,22.0,227.0,378.45,299.15
2018,6,22,6,45,537.0,79.5,0.8,22.95,272.0,432.2,340.22
2018,6,22,7,0,568.0,88.0,0.8,23.9,317.0,487.43,380.39
2018,6,22,7,15,598.5,99.5,0.95,25.1,370.0,546.8,422.48
2018,6,22,7,30,629.0,111.0,1.1,26.3,423.0,606.79,463.51
2018,6,22,7,45,698.5,111.0,1.25,27.5,491.0,684.06,515.47
2018,6,22,8,0,768.0,111.0,1.4,28.7,559.0,760.18,563.7
2018,6,22,8,15,828.0,102.5,1.55,29.85,622.0,824.46,602.78
2018,6,22,8,30,888.0,94.0,1.7,31.0,685.0,880.22,635.47
2018,6,22,8,45,900.5,96.0,1.85,32.15,729.5,913.6,653.29
2018,6,22,9,0,913.0,98.0,2.0,33.3,774.0,944.04,669.22
2018,6,22,9,15,920.5,101.5,2.05,34.0,813.5,968.3,681.3
2018,6,22,9,30,928.0,105.0,2.1,34.7,853.0,989.0,691.19
2018,6,22,9,45,933.0,108.0,2.15,35.4,886.5,1003.11,697.05
2018,6,22,10,0,938.0,111.0,2.2,36.1,920.0,1013.39,700.68
2018,6,22,10,15,943.5,112.0,2.25,36.5,947.5,1018.23,702.0
2018,6,22,10,30,949.0,113.0,2.3,36.9,975.0,1019.15,701.1
2018,6,22,10,45,953.0,114.0,2.3,37.3,996.0,1014.69,696.56
2018,6,22,11,0,957.0,115.0,2.3,37.7,1017.0,1006.28,689.81
2018,6,22,11,15,959.5,115.5,2.4,37.95,1030.5,992.11,681.14
2018,6,22,11,30,962.0,116.0,2.5,38.2,1044.0,974.13,670.2
2018,6,22,11,45,963.0,116.0,2.55,38.4,1049.5,950.71,655.64
2018,6,22,12,0,964.0,116.0,2.6,38.6,1055.0,923.83,638.98
2018,6,22,12,15,961.0,116.5,2.7,38.7,1051.0,890.81,619.08
2018,6,22,12,30,958.0,117.0,2.8,38.8,1047.0,854.89,597.18
2018,6,22,12,45,955.0,117.5,2.9,38.85,1037.0,816.21,573.42
2018,6,22,13,0,952.0,118.0,3.0,38.9,1027.0,774.9,546.49
2018,6,22,13,15,949.0,117.0,3.1,38.85,1010.0,729.93,516.09
2018,6,22,13,30,946.0,116.0,3.2,38.8,993.0,682.67,483.26
2018,6,22,13,45,941.0,114.5,3.25,38.7,968.5,631.76,446.88
2018,6,22,14,0,936.0,113.0,3.3,38.6,944.0,579.14,408.15
2018,6,22,14,15,927.5,112.0,3.4,38.4,912.0,523.74,366.48
2018,6,22,14,30,919.0,111.0,3.5,38.2,880.0,467.43,322.74
2018,6,22,14,45,910.5,108.5,3.55,37.95,843.0,409.37,276.42
2018,6,22,15,0,902.0,106.0,3.6,37.7,806.0,350.91,228.8
2018,6,22,15,15,890.0,104.5,3.6,37.7,764.0,292.14,180.7
2018,6,22,15,30,878.0,103.0,3.6,37.7,722.0,233.82,134.66
2018,6,22,15,45,863.0,100.0,3.7,36.95,675.5,174.86,93.57
2018,6,22,16,0,848.0,97.0,3.8,36.2,629.0,108.34,57.31
2018,6,22,16,15,828.0,94.0,3.8,35.7,579.0,71.41,52.23
2018,6,22,16,30,808.0,91.0,3.8,35.2,529.0,70.4,51.73
2018,6,22,16,45,780.5,87.5,3.8,34.7,476.5,68.83,50.76
2018,6,22,17,0,753.0,84.0,3.8,34.2,424.0,67.21,49.73
2018,6,22,17,15,717.5,79.5,3.65,33.35,371.5,59.26,43.53
2018,6,22,17,30,682.0,75.0,3.5,32.5,319.0,56.85,41.81
2018,6,22,17,45,632.5,69.0,3.35,31.7,267.5,53.13,38.91
2018,6,22,18,0,583.0,63.0,3.2,30.9,216.0,49.34,35.82
2018,6,22,18,15,509.5,55.5,2.75,29.6,168.5,44.12,31.43
2018,6,22,18,30,436.0,48.0,2.3,28.3,121.0,38.85,26.78
2018,6,22,18,45,325.0,38.0,1.9,27.05,82.5,31.19,19.74
2018,6,22,19,0,214.0,28.0,1.5,25.8,44.0,21.81,7.37
2018,6,22,19,15,112.5,15.0,1.4,25.2,23.0,12.8,0.0
2018,6,22,19,30,11.0,2.0,1.3,24.6,2.0,0.0,0.0
2018,6,22,19,45,5.5,1.0,1.2,24.0,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,23.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.0,22.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.95,21.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.55,20.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,6,23,4,45,43.0,6.5,0.5,20.65,7.5,0.0,0.0
2018,6,23,5,0,86.0,13.0,0.5,20.9,15.0,29.85,0.0
2018,6,23,5,15,214.0,25.5,0.45,21.6,46.5,98.55,43.73
2018,6,23,5,30,342.0,38.0,0.4,22.3,78.0,172.03,121.46
2018,6,23,5,45,433.5,46.0,0.4,23.05,121.5,237.62,177.34
2018,6,23,6,0,525.0,54.0,0.4,23.8,165.0,312.48,238.57
2018,6,23,6,15,585.5,59.5,0.45,24.7,214.5,377.89,291.08
2018,6,23,6,30,646.0,65.0,0.5,25.6,264.0,448.18,345.1
2018,6,23,6,45,688.0,70.0,0.6,26.55,316.5,511.22,391.84
2018,6,23,7,0,730.0,75.0,0.7,27.5,369.0,574.32,436.8
2018,6,23,7,15,760.5,77.5,0.9,28.65,420.5,630.46,475.79
2018,6,23,7,30,791.0,80.0,1.1,29.8,472.0,686.71,512.65
2018,6,23,7,45,814.0,83.0,1.35,30.9,523.0,737.54,544.86
2018,6,23,8,0,837.0,86.0,1.6,32.0,574.0,787.22,575.6
2018,6,23,8,15,854.0,88.5,1.75,32.85,622.0,821.99,595.63
2018,6,23,8,30,871.0,91.0,1.9,33.7,670.0,862.0,618.9
2018,6,23,8,45,884.5,93.0,2.05,34.55,714.5,895.94,637.91
2018,6,23,9,0,898.0,95.0,2.2,35.4,759.0,927.05,654.96
2018,6,23,9,15,909.5,95.5,2.3,35.9,798.5,951.63,668.3
2018,6,23,9,30,921.0,96.0,2.4,36.4,838.0,972.91,679.61
2018,6,23,9,45,930.5,96.5,2.5,36.95,872.5,988.82,687.48
2018,6,23,10,0,940.0,97.0,2.6,37.5,907.0,1001.06,693.19
2018,6,23,10,15,945.5,98.0,2.65,37.8,934.5,1006.2,694.92
2018,6,23,10,30,951.0,99.0,2.7,38.1,962.0,1007.43,694.42
2018,6,23,10,45,954.5,99.5,2.75,38.4,982.0,1002.33,690.21
2018,6,23,11,0,958.0,100.0,2.8,38.7,1002.0,993.32,683.75
2018,6,23,11,15,959.5,100.0,2.85,38.85,1014.0,978.1,674.05
2018,6,23,11,30,961.0,100.0,2.9,39.0,1026.0,959.14,662.14
2018,6,23,11,45,961.5,100.5,3.0,39.15,1032.0,936.13,648.12
2018,6,23,12,0,962.0,101.0,3.1,39.3,1038.0,909.64,631.91
2018,6,23,12,15,960.5,102.0,3.2,39.3,1036.0,878.65,613.17
2018,6,23,12,30,959.0,103.0,3.3,39.3,1034.0,844.61,592.36
2018,6,23,12,45,954.5,104.0,3.4,39.25,1023.5,805.44,568.15
2018,6,23,13,0,950.0,105.0,3.5,39.2,1013.0,763.72,541.16
2018,6,23,13,15,946.0,104.0,3.6,39.05,995.0,718.35,510.35
2018,6,23,13,30,942.0,103.0,3.7,38.9,977.0,670.78,477.15
2018,6,23,13,45,937.0,102.0,3.8,38.75,953.0,620.62,441.14
2018,6,23,14,0,932.0,101.0,3.9,38.6,929.0,568.74,402.74
2018,6,23,14,15,924.0,100.5,3.95,38.3,898.0,514.32,361.42
2018,6,23,14,30,916.0,100.0,4.0,38.0,867.0,458.93,318.03
2018,6,23,14,45,906.5,98.5,4.05,37.7,830.0,401.55,271.96
2018,6,23,15,0,897.0,97.0,4.1,37.4,793.0,343.86,224.69
2018,6,23,15,15,886.0,95.0,4.1,37.4,752.0,285.41,176.53
2018,6,23,15,30,875.0,93.0,4.1,37.4,711.0,227.33,130.36
2018,6,23,15,45,860.0,91.5,4.1,36.55,665.5,169.71,89.96
2018,6,23,16,0,845.0,90.0,4.1,35.7,620.0,113.36,61.08
2018,6,23,16,15,825.0,87.0,4.05,35.1,570.5,66.66,48.53
2018,6,23,16,30,805.0,84.0,4.0,34.5,521.0,65.46,47.88
2018,6,23,16,45,779.0,80.5,3.95,33.95,469.5,63.73,46.77
2018,6,23,17,0,753.0,77.0,3.9,33.4,418.0,61.93,45.57
2018,6,23,17,15,719.5,73.0,3.75,32.55,366.5,59.59,43.96
2018,6,23,17,30,686.0,69.0,3.6,31.7,315.0,57.21,42.26
2018,6,23,17,45,639.0,64.0,3.4,30.9,265.0,49.39,35.92
2018,6,23,18,0,592.0,59.0,3.2,30.1,215.0,46.24,33.35
2018,6,23,18,15,522.0,52.0,2.95,29.0,168.0,41.31,29.17
2018,6,23,18,30,452.0,45.0,2.7,27.9,121.0,36.34,24.75
2018,6,23,18,45,344.5,36.0,2.4,26.85,82.5,29.47,18.37
2018,6,23,19,0,237.0,27.0,2.1,25.8,44.0,22.55,7.97
2018,6,23,19,15,125.5,14.5,1.95,25.15,23.0,12.38,0.0
2018,6,23,19,30,14.0,2.0,1.8,24.5,2.0,0.0,0.0
2018,6,23,19,45,7.0,1.0,1.65,23.85,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,21.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.45,19.7,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.45,18.65,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,24,4,45,38.0,6.0,1.55,18.2,7.0,0.0,0.0
2018,6,24,5,0,76.0,12.0,1.7,18.5,14.0,26.76,0.0
2018,6,24,5,15,183.0,24.5,1.85,19.1,42.5,87.85,37.83
2018,6,24,5,30,290.0,37.0,2.0,19.7,71.0,153.55,110.03
2018,6,24,5,45,331.0,46.0,2.15,20.3,102.0,197.36,150.61
2018,6,24,6,0,372.0,55.0,2.3,20.9,133.0,245.15,192.83
2018,6,24,6,15,186.0,60.5,2.35,21.65,99.5,162.21,128.8
2018,6,24,6,30,0.0,66.0,2.4,22.4,66.0,55.02,40.1
2018,6,24,6,45,1.5,89.5,2.45,23.15,90.0,77.04,58.15
2018,6,24,7,0,3.0,113.0,2.5,23.9,114.0,99.33,75.99
2018,6,24,7,15,139.0,138.5,2.45,24.65,207.0,236.76,188.28
2018,6,24,7,30,275.0,164.0,2.4,25.4,300.0,381.49,301.14
2018,6,24,7,45,503.5,139.0,2.35,26.15,420.0,555.79,432.59
2018,6,24,8,0,732.0,114.0,2.3,26.9,540.0,737.76,560.43
2018,6,24,8,15,750.5,118.0,2.25,27.6,586.5,776.32,581.96
2018,6,24,8,30,769.0,122.0,2.2,28.3,633.0,816.87,605.49
2018,6,24,8,45,783.0,125.5,2.2,29.0,675.5,850.78,624.49
2018,6,24,9,0,797.0,129.0,2.2,29.7,718.0,882.12,641.57
2018,6,24,9,15,811.5,130.0,2.2,30.35,757.0,908.44,655.34
2018,6,24,9,30,826.0,131.0,2.2,31.0,796.0,931.78,667.11
2018,6,24,9,45,839.5,130.5,2.2,31.6,830.5,937.58,667.85
2018,6,24,10,0,853.0,130.0,2.2,32.2,865.0,951.76,674.14
2018,6,24,10,15,860.5,131.0,2.2,32.75,892.5,958.23,675.69
2018,6,24,10,30,868.0,132.0,2.2,33.3,920.0,961.08,675.14
2018,6,24,10,45,874.0,132.5,2.2,33.9,941.0,958.38,671.14
2018,6,24,11,0,880.0,133.0,2.2,34.5,962.0,952.0,665.03
2018,6,24,11,15,883.0,133.5,2.25,34.8,975.0,939.19,656.37
2018,6,24,11,30,886.0,134.0,2.3,35.1,988.0,922.84,645.62
2018,6,24,11,45,887.5,134.0,2.35,35.4,994.0,901.32,631.7
2018,6,24,12,0,889.0,134.0,2.4,35.7,1000.0,876.61,615.81
2018,6,24,12,15,887.0,135.5,2.45,35.85,998.0,847.21,597.31
2018,6,24,12,30,885.0,137.0,2.5,36.0,996.0,815.09,576.99
2018,6,24,12,45,881.5,137.5,2.6,36.15,986.5,778.47,553.81
2018,6,24,13,0,878.0,138.0,2.7,36.3,977.0,739.52,527.34
2018,6,24,13,15,874.5,137.5,2.75,36.25,961.0,697.58,498.43
2018,6,24,13,30,871.0,137.0,2.8,36.2,945.0,653.6,467.37
2018,6,24,13,45,865.5,135.5,2.9,36.15,921.5,605.83,433.0
2018,6,24,14,0,860.0,134.0,3.0,36.1,898.0,556.57,396.48
2018,6,24,14,15,852.5,132.5,3.05,35.9,868.5,505.06,357.29
2018,6,24,14,30,845.0,131.0,3.1,35.7,839.0,452.65,316.2
2018,6,24,14,45,835.5,128.5,3.15,35.5,803.0,394.36,269.77
2018,6,24,15,0,826.0,126.0,3.2,35.3,767.0,338.62,224.19
2018,6,24,15,15,813.0,123.5,3.2,35.3,726.5,282.17,177.87
2018,6,24,15,30,800.0,121.0,3.2,35.3,686.0,226.52,133.67
2018,6,24,15,45,784.0,117.5,3.35,34.55,641.0,170.85,94.37
2018,6,24,16,0,768.0,114.0,3.5,33.8,596.0,116.82,65.78
2018,6,24,16,15,747.0,110.0,3.55,33.2,548.0,80.97,60.55
2018,6,24,16,30,726.0,106.0,3.6,32.6,500.0,72.69,54.19
2018,6,24,16,45,699.5,101.0,3.65,32.0,450.5,70.78,52.97
2018,6,24,17,0,673.0,96.0,3.7,31.4,401.0,68.75,51.61
2018,6,24,17,15,637.0,90.0,3.75,30.5,350.5,65.77,49.5
2018,6,24,17,30,601.0,84.0,3.8,29.6,300.0,62.66,47.22
2018,6,24,17,45,553.0,76.5,3.8,28.65,251.0,58.16,43.68
2018,6,24,18,0,505.0,69.0,3.8,27.7,202.0,53.52,39.87
2018,6,24,18,15,436.5,60.0,3.75,26.7,157.5,47.37,34.6
2018,6,24,18,30,368.0,51.0,3.7,25.7,113.0,41.08,28.98
2018,6,24,18,45,274.0,39.0,3.6,24.65,76.5,30.13,19.12
2018,6,24,19,0,180.0,27.0,3.5,23.6,40.0,20.97,7.26
2018,6,24,19,15,95.0,14.5,3.4,22.9,21.0,12.38,0.0
2018,6,24,19,30,10.0,2.0,3.3,22.2,2.0,0.0,0.0
2018,6,24,19,45,5.0,1.0,3.25,21.5,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,20.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,20.4,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,19.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.65,18.6,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,18.25,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,25,4,45,25.0,5.5,2.0,16.7,6.0,0.0,0.0
2018,6,25,5,0,50.0,11.0,2.1,16.8,12.0,20.22,0.0
2018,6,25,5,15,136.0,25.5,2.2,17.25,39.0,75.91,31.4
2018,6,25,5,30,222.0,40.0,2.3,17.7,66.0,132.72,95.76
2018,6,25,5,45,268.0,48.5,2.35,18.1,94.5,172.09,132.37
2018,6,25,6,0,314.0,57.0,2.4,18.5,123.0,216.64,172.01
2018,6,25,6,15,157.0,49.0,2.45,19.1,82.0,144.67,115.69
2018,6,25,6,30,0.0,41.0,2.5,19.7,41.0,33.87,22.87
2018,6,25,6,45,0.0,45.5,2.5,20.25,45.5,37.61,25.98
2018,6,25,7,0,0.0,50.0,2.5,20.8,50.0,41.36,28.97
2018,6,25,7,15,0.0,69.5,2.45,21.45,69.5,57.63,42.23
2018,6,25,7,30,0.0,89.0,2.4,22.1,89.0,74.14,55.47
2018,6,25,7,45,0.0,112.5,2.4,22.75,112.5,94.86,71.9
2018,6,25,8,0,0.0,136.0,2.4,23.4,136.0,115.73,88.16
2018,6,25,8,15,0.5,138.5,2.35,24.1,139.0,118.03,89.44
2018,6,25,8,30,1.0,141.0,2.3,24.8,142.0,120.44,90.84
2018,6,25,8,45,1.0,144.5,2.25,25.5,145.5,123.38,92.63
2018,6,25,9,0,1.0,148.0,2.2,26.2,149.0,126.35,94.45
2018,6,25,9,15,3.0,165.0,2.25,26.9,167.5,143.12,107.04
2018,6,25,9,30,5.0,182.0,2.3,27.6,186.0,159.93,119.49
2018,6,25,9,45,7.5,204.5,2.3,28.25,211.0,182.11,135.91
2018,6,25,10,0,10.0,227.0,2.3,28.9,236.0,204.26,152.07
2018,6,25,10,15,12.5,251.5,2.4,29.45,263.0,228.1,169.4
2018,6,25,10,30,15.0,276.0,2.5,30.0,290.0,251.76,186.42
2018,6,25,10,45,26.5,324.5,2.6,30.55,349.5,318.98,235.33
2018,6,25,11,0,38.0,373.0,2.7,31.1,409.0,372.76,273.45
2018,6,25,11,15,311.5,321.0,2.85,31.45,621.0,596.19,438.03
2018,6,25,11,30,585.0,269.0,3.0,31.8,833.0,796.66,577.2
2018,6,25,11,45,734.5,203.0,3.1,32.1,915.5,840.71,607.19
2018,6,25,12,0,884.0,137.0,3.2,32.4,998.0,875.41,629.35
2018,6,25,12,15,888.0,134.5,3.35,32.55,998.0,847.81,611.45
2018,6,25,12,30,892.0,132.0,3.5,32.7,998.0,817.21,591.87
2018,6,25,12,45,895.5,128.5,3.65,32.8,991.0,782.51,569.5
2018,6,25,13,0,899.0,125.0,3.8,32.9,984.0,744.98,543.56
2018,6,25,13,15,896.0,124.0,3.85,32.85,967.5,702.28,513.15
2018,6,25,13,30,893.0,123.0,3.9,32.8,951.0,657.43,480.48
2018,6,25,13,45,889.0,121.0,4.0,32.75,928.0,609.26,444.71
2018,6,25,14,0,885.0,119.0,4.1,32.7,905.0,559.39,406.63
2018,6,25,14,15,879.5,117.0,4.15,32.45,876.0,507.31,365.97
2018,6,25,14,30,874.0,115.0,4.2,32.2,847.0,454.1,323.16
2018,6,25,14,45,866.0,112.5,4.2,32.0,812.0,398.72,277.46
2018,6,25,15,0,858.0,110.0,4.2,31.8,777.0,342.94,230.57
2018,6,25,15,15,846.0,108.0,4.2,31.8,736.0,286.34,182.97
2018,6,25,15,30,834.0,106.0,4.2,31.8,695.0,230.25,137.4
2018,6,25,15,45,820.0,102.5,4.2,31.1,650.5,165.53,90.27
2018,6,25,16,0,806.0,99.0,4.2,30.4,606.0,109.53,59.87
2018,6,25,16,15,789.0,95.5,4.1,29.95,559.0,71.71,53.81
2018,6,25,16,30,772.0,92.0,4.0,29.5,512.0,70.48,53.1
2018,6,25,16,45,748.0,88.0,3.95,29.05,462.0,68.68,51.9
2018,6,25,17,0,724.0,84.0,3.9,28.6,412.0,66.78,50.6
2018,6,25,17,15,692.0,79.0,3.8,28.0,361.5,58.56,43.98
2018,6,25,17,30,660.0,74.0,3.7,27.4,311.0,55.85,41.92
2018,6,25,17,45,614.5,68.0,3.65,26.75,261.5,52.17,38.96
2018,6,25,18,0,569.0,62.0,3.6,26.1,212.0,48.4,35.8
2018,6,25,18,15,502.5,54.5,3.4,25.35,166.0,43.21,31.28
2018,6,25,18,30,436.0,47.0,3.2,24.6,120.0,37.95,26.49
2018,6,25,18,45,335.0,37.0,3.05,23.8,82.0,30.29,19.35
2018,6,25,19,0,234.0,27.0,2.9,23.0,44.0,22.52,8.35
2018,6,25,19,15,124.5,14.5,2.85,22.4,23.0,12.38,0.0
2018,6,25,19,30,15.0,2.0,2.8,21.8,2.0,0.0,0.0
2018,6,25,19,45,7.5,1.0,2.7,21.2,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,20.25,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,18.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,18.35,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,26,4,45,48.0,6.5,1.65,15.3,7.5,0.0,0.0
2018,6,26,5,0,96.0,13.0,1.8,15.6,15.0,31.83,0.0
2018,6,26,5,15,230.5,24.5,1.8,16.2,46.5,101.04,40.94
2018,6,26,5,30,365.0,36.0,1.8,16.8,78.0,177.03,127.66
2018,6,26,5,45,446.5,43.5,1.85,17.45,119.5,239.14,183.77
2018,6,26,6,0,528.0,51.0,1.9,18.1,161.0,309.45,244.65
2018,6,26,6,15,484.0,61.0,1.9,19.0,183.0,328.07,263.18
2018,6,26,6,30,440.0,71.0,1.9,19.9,205.0,341.04,275.27
2018,6,26,6,45,313.0,104.0,1.85,20.8,208.0,317.68,256.11
2018,6,26,7,0,186.0,137.0,1.8,21.7,211.0,273.09,218.8
2018,6,26,7,15,261.5,148.5,1.8,22.7,268.5,344.78,275.12
2018,6,26,7,30,337.0,160.0,1.8,23.7,326.0,422.14,333.46
2018,6,26,7,45,482.5,142.5,1.75,24.65,408.0,543.31,423.1
2018,6,26,8,0,628.0,125.0,1.7,25.6,490.0,666.49,509.56
2018,6,26,8,15,712.0,116.5,1.8,26.5,563.0,746.08,561.1
2018,6,26,8,30,796.0,108.0,1.9,27.4,636.0,824.61,610.73
2018,6,26,8,45,853.0,99.5,1.95,28.3,699.0,874.86,639.91
2018,6,26,9,0,910.0,91.0,2.0,29.2,762.0,933.39,674.05
2018,6,26,9,15,918.0,93.0,2.1,29.95,801.0,956.77,686.0
2018,6,26,9,30,926.0,95.0,2.2,30.7,840.0,976.69,696.06
2018,6,26,9,45,932.0,97.5,2.35,31.45,873.5,991.62,703.52
2018,6,26,10,0,938.0,100.0,2.5,32.2,907.0,1002.76,708.65
2018,6,26,10,15,943.0,101.5,2.6,32.8,934.5,1008.05,710.15
2018,6,26,10,30,948.0,103.0,2.7,33.4,962.0,1009.41,709.34
2018,6,26,10,45,952.0,103.5,2.85,34.0,983.0,1004.89,705.42
2018,6,26,11,0,956.0,104.0,3.0,34.6,1004.0,996.45,699.13
2018,6,26,11,15,958.0,105.0,3.15,34.85,1017.5,982.73,690.6
2018,6,26,11,30,960.0,106.0,3.3,35.1,1031.0,965.21,679.69
2018,6,26,11,45,961.0,106.5,3.45,35.3,1037.0,942.66,665.73
2018,6,26,12,0,962.0,107.0,3.6,35.5,1043.0,916.63,649.48
2018,6,26,12,15,963.0,105.5,3.75,35.5,1041.5,885.55,630.41
2018,6,26,12,30,964.0,104.0,3.9,35.5,1040.0,851.34,609.12
2018,6,26,12,45,963.5,103.0,4.05,35.5,1031.0,813.39,585.14
2018,6,26,13,0,963.0,102.0,4.2,35.5,1022.0,772.62,558.33
2018,6,26,13,15,960.0,101.5,4.3,35.3,1005.5,727.87,527.25
2018,6,26,13,30,957.0,101.0,4.4,35.1,989.0,680.78,493.67
2018,6,26,13,45,952.0,100.5,4.5,34.9,965.0,630.36,456.73
2018,6,26,14,0,947.0,100.0,4.6,34.7,941.0,578.17,417.33
2018,6,26,14,15,940.5,98.5,4.6,34.4,910.5,522.96,374.49
2018,6,26,14,30,934.0,97.0,4.6,34.1,880.0,466.59,329.42
2018,6,26,14,45,925.5,95.5,4.65,33.8,843.5,408.6,281.96
2018,6,26,15,0,917.0,94.0,4.7,33.5,807.0,350.15,233.12
2018,6,26,15,15,906.5,92.5,4.7,33.5,765.5,291.02,183.38
2018,6,26,15,30,896.0,91.0,4.7,33.5,724.0,232.16,135.55
2018,6,26,15,45,883.5,88.5,4.65,32.55,679.0,172.89,92.83
2018,6,26,16,0,871.0,86.0,4.6,31.6,634.0,114.62,61.59
2018,6,26,16,15,854.5,83.0,4.55,31.0,585.0,73.79,55.27
2018,6,26,16,30,838.0,80.0,4.5,30.4,536.0,63.2,46.89
2018,6,26,16,45,815.0,77.0,4.45,29.85,484.5,61.73,45.96
2018,6,26,17,0,792.0,74.0,4.4,29.3,433.0,60.19,44.95
2018,6,26,17,15,761.0,69.5,4.25,28.5,380.5,57.37,42.88
2018,6,26,17,30,730.0,65.0,4.1,27.7,328.0,54.45,40.68
2018,6,26,17,45,686.5,60.5,4.0,26.95,277.0,51.33,38.21
2018,6,26,18,0,643.0,56.0,3.9,26.2,226.0,44.27,32.27
2018,6,26,18,15,562.5,50.5,3.65,25.25,176.0,40.33,28.84
2018,6,26,18,30,482.0,45.0,3.4,24.3,126.0,36.46,25.28
2018,6,26,18,45,328.0,34.5,3.2,23.4,81.5,28.06,17.55
2018,6,26,19,0,174.0,24.0,3.0,22.5,37.0,18.67,6.05
2018,6,26,19,15,98.0,13.5,2.95,21.85,20.0,11.52,0.0
2018,6,26,19,30,22.0,3.0,2.9,21.2,3.0,0.0,0.0
2018,6,26,19,45,11.0,1.5,2.8,20.6,1.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,27,4,45,40.0,5.5,2.25,14.5,6.5,0.0,0.0
2018,6,27,5,0,80.0,11.0,2.3,14.6,13.0,26.61,0.0
2018,6,27,5,15,213.5,23.0,2.3,15.05,43.5,94.73,36.27
2018,6,27,5,30,347.0,35.0,2.3,15.5,74.0,169.89,122.96
2018,6,27,5,45,377.5,39.0,2.25,15.95,101.0,207.21,160.27
2018,6,27,6,0,408.0,43.0,2.2,16.4,128.0,246.7,197.05
2018,6,27,6,15,204.0,50.5,2.15,17.15,93.0,169.77,137.24
2018,6,27,6,30,0.0,58.0,2.1,17.9,58.0,48.03,34.98
2018,6,27,6,45,0.0,73.5,2.05,18.65,73.5,61.31,46.06
2018,6,27,7,0,0.0,89.0,2.0,19.4,89.0,74.92,57.11
2018,6,27,7,15,6.0,124.5,2.0,20.35,127.5,111.4,86.81
2018,6,27,7,30,12.0,160.0,2.0,21.3,166.0,148.82,116.53
2018,6,27,7,45,39.5,200.5,1.95,22.25,223.0,220.98,173.59
2018,6,27,8,0,67.0,241.0,1.9,23.2,280.0,285.14,222.56
2018,6,27,8,15,311.5,208.5,1.95,24.1,412.0,485.42,377.88
2018,6,27,8,30,556.0,176.0,2.0,25.0,544.0,695.83,529.7
2018,6,27,8,45,740.5,131.5,2.05,25.95,656.5,819.41,610.93
2018,6,27,9,0,925.0,87.0,2.1,26.9,769.0,942.6,687.87
2018,6,27,9,15,926.5,92.5,2.25,27.55,806.5,964.17,698.85
2018,6,27,9,30,928.0,98.0,2.4,28.2,844.0,981.9,708.39
2018,6,27,9,45,925.0,106.5,2.55,28.9,876.0,994.59,714.6
2018,6,27,10,0,922.0,115.0,2.7,29.6,908.0,1003.08,718.22
2018,6,27,10,15,927.5,116.5,2.9,30.0,935.5,1008.61,721.33
2018,6,27,10,30,933.0,118.0,3.1,30.4,963.0,1010.27,722.03
2018,6,27,10,45,936.0,120.0,3.3,30.85,984.0,1006.11,718.92
2018,6,27,11,0,939.0,122.0,3.5,31.3,1005.0,998.03,713.36
2018,6,27,11,15,941.5,122.5,3.65,31.45,1018.5,984.25,704.71
2018,6,27,11,30,944.0,123.0,3.8,31.6,1032.0,966.72,693.68
2018,6,27,11,45,944.0,124.0,3.95,31.75,1038.0,943.79,679.14
2018,6,27,12,0,944.0,125.0,4.1,31.9,1044.0,917.47,662.36
2018,6,27,12,15,945.0,124.0,4.2,31.85,1042.5,887.1,643.11
2018,6,27,12,30,946.0,123.0,4.3,31.8,1041.0,853.67,621.7
2018,6,27,12,45,946.0,121.0,4.45,31.75,1032.0,815.73,597.29
2018,6,27,13,0,946.0,119.0,4.6,31.7,1023.0,775.02,569.61
2018,6,27,13,15,941.5,119.0,4.65,31.5,1005.5,730.21,537.77
2018,6,27,13,30,937.0,119.0,4.7,31.3,988.0,683.21,503.63
2018,6,27,13,45,931.0,117.5,4.75,31.1,963.0,632.23,465.68
2018,6,27,14,0,925.0,116.0,4.8,30.9,938.0,579.63,425.39
2018,6,27,14,15,918.5,115.0,4.8,30.55,908.0,525.76,382.97
2018,6,27,14,30,912.0,114.0,4.8,30.2,878.0,470.76,338.35
2018,6,27,14,45,903.5,111.5,4.8,29.85,841.5,413.07,290.48
2018,6,27,15,0,895.0,109.0,4.8,29.5,805.0,354.97,241.29
2018,6,27,15,15,883.5,106.5,4.8,29.5,763.0,295.97,191.07
2018,6,27,15,30,872.0,104.0,4.8,29.5,721.0,237.38,142.82
2018,6,27,15,45,858.5,101.0,4.85,28.6,675.5,178.87,99.97
2018,6,27,16,0,845.0,98.0,4.9,27.7,630.0,112.7,61.49
2018,6,27,16,15,828.0,94.0,4.9,27.0,580.5,71.35,54.2
2018,6,27,16,30,811.0,90.0,4.9,26.3,531.0,69.68,53.17
2018,6,27,16,45,788.0,86.0,4.85,25.6,480.0,67.79,51.92
2018,6,27,17,0,765.0,82.0,4.8,24.9,429.0,65.8,50.57
2018,6,27,17,15,733.0,77.0,4.75,24.0,377.0,62.82,48.39
2018,6,27,17,30,701.0,72.0,4.7,23.1,325.0,54.81,41.8
2018,6,27,17,45,656.5,66.0,4.65,22.25,273.5,51.02,38.73
2018,6,27,18,0,612.0,60.0,4.6,21.4,222.0,47.14,35.45
2018,6,27,18,15,544.5,53.5,4.45,20.6,174.5,42.64,31.45
2018,6,27,18,30,477.0,47.0,4.3,19.8,127.0,38.13,27.24
2018,6,27,18,45,370.0,37.5,4.15,19.0,87.5,30.84,20.27
2018,6,27,19,0,263.0,28.0,4.0,18.2,48.0,23.49,9.38
2018,6,27,19,15,140.0,15.0,3.9,17.7,25.0,12.8,0.0
2018,6,27,19,30,17.0,2.0,3.8,17.2,2.0,0.0,0.0
2018,6,27,19,45,8.5,1.0,3.75,16.75,1.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,28,4,45,34.5,6.0,3.1,14.3,7.0,0.0,0.0
2018,6,28,5,0,69.0,12.0,3.2,14.5,14.0,25.05,0.0
2018,6,28,5,15,188.0,25.0,3.3,14.95,43.0,88.72,31.65
2018,6,28,5,30,307.0,38.0,3.4,15.4,72.0,158.96,115.13
2018,6,28,5,45,400.0,46.5,3.55,15.9,114.5,223.58,173.51
2018,6,28,6,0,493.0,55.0,3.7,16.4,157.0,297.67,238.34
2018,6,28,6,15,554.5,61.0,3.7,17.0,205.5,362.48,294.6
2018,6,28,6,30,616.0,67.0,3.7,17.6,254.0,432.33,353.13
2018,6,28,6,45,650.0,73.0,3.75,18.25,302.5,490.41,400.29
2018,6,28,7,0,684.0,79.0,3.8,18.9,351.0,549.98,446.87
2018,6,28,7,15,723.0,81.0,3.8,19.55,404.0,607.1,490.03
2018,6,28,7,30,762.0,83.0,3.8,20.2,457.0,667.66,533.64
2018,6,28,7,45,784.5,85.5,3.75,20.8,506.0,716.64,566.44
2018,6,28,8,0,807.0,88.0,3.7,21.4,555.0,764.52,597.69
2018,6,28,8,15,824.5,90.5,3.75,22.05,602.5,806.81,624.59
2018,6,28,8,30,842.0,93.0,3.8,22.7,650.0,838.72,643.77
2018,6,28,8,45,856.5,94.5,3.8,23.35,693.5,872.51,663.86
2018,6,28,9,0,871.0,96.0,3.8,24.0,737.0,903.64,681.83
2018,6,28,9,15,882.0,97.0,3.9,24.55,776.0,928.1,695.93
2018,6,28,9,30,893.0,98.0,4.0,25.1,815.0,949.34,707.86
2018,6,28,9,45,902.5,99.0,4.1,25.6,849.5,965.77,716.72
2018,6,28,10,0,912.0,100.0,4.2,26.1,884.0,978.62,723.28
2018,6,28,10,15,919.0,100.5,4.25,26.45,912.0,984.88,725.69
2018,6,28,10,30,926.0,101.0,4.3,26.8,940.0,987.34,725.74
2018,6,28,10,45,931.5,102.0,4.35,27.1,962.0,985.02,722.91
2018,6,28,11,0,937.0,103.0,4.4,27.4,984.0,978.81,717.65
2018,6,28,11,15,939.5,103.5,4.45,27.65,997.5,965.48,707.95
2018,6,28,11,30,942.0,104.0,4.5,27.9,1011.0,948.42,695.91
2018,6,28,11,45,943.0,104.5,4.6,28.1,1017.0,926.41,681.02
2018,6,28,12,0,944.0,105.0,4.7,28.3,1023.0,900.96,664.12
2018,6,28,12,15,943.5,105.0,4.75,28.4,1021.5,870.57,643.77
2018,6,28,12,30,943.0,105.0,4.8,28.5,1020.0,837.16,621.3
2018,6,28,12,45,941.5,104.5,4.9,28.6,1011.0,799.68,596.17
2018,6,28,13,0,940.0,104.0,5.0,28.7,1002.0,759.5,568.22
2018,6,28,13,15,937.0,103.0,5.1,28.65,985.5,715.35,536.06
2018,6,28,13,30,934.0,102.0,5.2,28.6,969.0,668.92,501.39
2018,6,28,13,45,930.0,101.0,5.25,28.5,946.0,619.8,463.72
2018,6,28,14,0,926.0,100.0,5.3,28.4,923.0,568.87,423.6
2018,6,28,14,15,920.0,98.5,5.3,28.2,893.0,515.0,380.15
2018,6,28,14,30,914.0,97.0,5.3,28.0,863.0,459.96,334.51
2018,6,28,14,45,905.5,95.5,5.3,27.8,827.0,403.08,286.28
2018,6,28,15,0,897.0,94.0,5.3,27.6,791.0,345.77,236.8
2018,6,28,15,15,885.5,92.5,5.3,27.6,750.0,287.55,186.48
2018,6,28,15,30,874.0,91.0,5.3,27.6,709.0,229.73,138.18
2018,6,28,15,45,861.0,88.0,5.2,27.0,664.0,171.35,94.64
2018,6,28,16,0,848.0,85.0,5.1,26.4,619.0,114.05,62.58
2018,6,28,16,15,831.0,82.0,5.05,25.95,570.5,72.74,55.6
2018,6,28,16,30,814.0,79.0,5.0,25.5,522.0,62.12,46.99
2018,6,28,16,45,790.5,76.0,4.9,25.1,471.5,60.65,46.0
2018,6,28,17,0,767.0,73.0,4.8,24.7,421.0,59.11,44.93
2018,6,28,17,15,734.5,69.0,4.75,24.05,369.5,56.66,43.11
2018,6,28,17,30,702.0,65.0,4.7,23.4,318.0,54.14,41.18
2018,6,28,17,45,656.0,60.5,4.6,22.75,267.5,51.04,38.67
2018,6,28,18,0,610.0,56.0,4.5,22.1,217.0,44.01,32.63
2018,6,28,18,15,541.0,49.5,4.35,21.35,170.0,39.37,28.53
2018,6,28,18,30,472.0,43.0,4.2,20.6,123.0,34.72,24.21
2018,6,28,18,45,362.0,34.5,4.05,19.85,84.0,28.17,17.96
2018,6,28,19,0,252.0,26.0,3.9,19.1,45.0,21.61,8.16
2018,6,28,19,15,134.0,14.0,3.85,18.55,23.5,11.95,0.0
2018,6,28,19,30,16.0,2.0,3.8,18.0,2.0,0.0,0.0
2018,6,28,19,45,8.0,1.0,3.75,17.45,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,16.6,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,29,4,45,42.0,5.5,2.05,14.05,6.5,0.0,0.0
2018,6,29,5,0,84.0,11.0,2.1,14.2,13.0,27.37,0.0
2018,6,29,5,15,212.5,23.0,2.0,14.7,43.0,93.6,30.82
2018,6,29,5,30,341.0,35.0,1.9,15.2,73.0,167.41,120.62
2018,6,29,5,45,424.5,43.0,1.85,15.7,114.0,229.28,177.06
2018,6,29,6,0,508.0,51.0,1.8,16.2,155.0,299.73,238.43
2018,6,29,6,15,505.0,62.5,1.7,17.0,190.5,339.37,273.66
2018,6,29,6,30,502.0,74.0,1.6,17.8,226.0,377.63,305.74
2018,6,29,6,45,607.0,73.5,1.5,18.65,291.0,465.15,374.61
2018,6,29,7,0,712.0,73.0,1.4,19.5,356.0,558.58,444.66
2018,6,29,7,15,752.0,74.5,1.4,20.5,410.0,619.42,487.63
2018,6,29,7,30,792.0,76.0,1.4,21.5,464.0,681.2,528.73
2018,6,29,7,45,814.5,78.5,1.4,22.55,514.5,731.3,559.46
2018,6,29,8,0,837.0,81.0,1.4,23.6,565.0,773.06,583.65
2018,6,29,8,15,853.5,83.0,1.55,24.65,612.5,814.53,608.7
2018,6,29,8,30,870.0,85.0,1.7,25.7,660.0,853.88,631.89
2018,6,29,8,45,883.5,87.0,1.8,26.75,704.5,888.17,650.88
2018,6,29,9,0,897.0,89.0,1.9,27.8,749.0,919.65,667.82
2018,6,29,9,15,903.5,92.0,2.15,28.7,787.0,942.71,681.15
2018,6,29,9,30,910.0,95.0,2.4,29.6,825.0,962.29,692.17
2018,6,29,9,45,913.0,99.5,2.65,30.5,858.0,976.51,699.66
2018,6,29,10,0,916.0,104.0,2.9,31.4,891.0,986.88,704.67
2018,6,29,10,15,922.0,105.0,3.1,31.9,918.5,992.68,707.52
2018,6,29,10,30,928.0,106.0,3.3,32.4,946.0,994.65,707.99
2018,6,29,10,45,933.0,106.0,3.5,32.85,967.0,990.83,704.97
2018,6,29,11,0,938.0,106.0,3.7,33.3,988.0,983.15,699.56
2018,6,29,11,15,940.5,106.5,3.85,33.55,1001.5,969.8,690.82
2018,6,29,11,30,943.0,107.0,4.0,33.8,1015.0,952.7,679.73
2018,6,29,11,45,944.5,107.0,4.15,34.0,1021.0,930.63,665.59
2018,6,29,12,0,946.0,107.0,4.3,34.2,1027.0,905.12,649.18
2018,6,29,12,15,944.0,108.0,4.4,34.25,1025.0,874.29,629.39
2018,6,29,12,30,942.0,109.0,4.5,34.3,1023.0,840.5,607.55
2018,6,29,12,45,937.0,111.0,4.6,34.3,1013.0,802.45,582.82
2018,6,29,13,0,932.0,113.0,4.7,34.3,1003.0,761.91,555.3
2018,6,29,13,15,928.5,111.5,4.75,34.2,985.5,717.28,523.71
2018,6,29,13,30,925.0,110.0,4.8,34.1,968.0,670.44,489.76
2018,6,29,13,45,920.0,109.5,4.85,34.0,945.0,621.49,453.34
2018,6,29,14,0,915.0,109.0,4.9,33.9,922.0,570.82,414.59
2018,6,29,14,15,908.0,107.5,4.9,33.65,891.5,516.95,372.49
2018,6,29,14,30,901.0,106.0,4.9,33.4,861.0,462.03,328.32
2018,6,29,14,45,891.5,104.0,4.9,33.2,824.5,405.04,281.37
2018,6,29,15,0,882.0,102.0,4.9,33.0,788.0,347.75,233.29
2018,6,29,15,15,871.0,99.5,4.9,33.0,747.0,289.69,184.4
2018,6,29,15,30,860.0,97.0,4.9,33.0,706.0,232.02,137.35
2018,6,29,15,45,845.5,94.5,4.9,32.35,660.5,174.5,95.49
2018,6,29,16,0,831.0,92.0,4.9,31.7,615.0,118.24,64.61
2018,6,29,16,15,813.5,88.5,4.85,31.2,567.0,67.4,49.99
2018,6,29,16,30,796.0,85.0,4.8,30.7,519.0,65.95,49.1
2018,6,29,16,45,772.0,81.5,4.7,30.25,468.5,64.3,48.0
2018,6,29,17,0,748.0,78.0,4.6,29.8,418.0,62.56,46.83
2018,6,29,17,15,716.5,73.5,4.45,29.1,367.0,59.9,44.89
2018,6,29,17,30,685.0,69.0,4.3,28.4,316.0,57.15,42.83
2018,6,29,17,45,641.0,63.5,4.1,27.7,266.0,49.0,36.1
2018,6,29,18,0,597.0,58.0,3.9,27.0,216.0,45.46,33.16
2018,6,29,18,15,529.5,51.5,3.5,26.1,169.5,40.91,29.23
2018,6,29,18,30,462.0,45.0,3.1,25.2,123.0,36.35,25.08
2018,6,29,18,45,357.5,36.0,2.7,24.25,84.5,29.47,18.65
2018,6,29,19,0,253.0,27.0,2.3,23.3,46.0,22.54,8.53
2018,6,29,19,15,135.0,14.5,2.2,22.75,24.0,12.38,0.0
2018,6,29,19,30,17.0,2.0,2.1,22.2,2.0,0.0,0.0
2018,6,29,19,45,8.5,1.0,2.0,21.6,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,30,4,45,51.5,6.0,1.05,18.0,7.0,0.0,0.0
2018,6,30,5,0,103.0,12.0,1.1,18.3,14.0,32.22,0.0
2018,6,30,5,15,238.0,22.0,1.3,19.15,43.5,99.22,28.82
2018,6,30,5,30,373.0,32.0,1.5,20.0,73.0,174.87,123.02
2018,6,30,5,45,460.5,39.5,1.65,20.85,116.0,239.16,180.59
2018,6,30,6,0,548.0,47.0,1.8,21.7,159.0,312.6,243.14
2018,6,30,6,15,604.5,52.0,1.65,22.65,207.5,376.27,296.07
2018,6,30,6,30,661.0,57.0,1.5,23.6,256.0,442.79,348.75
2018,6,30,6,45,699.5,61.5,1.35,24.55,307.0,504.03,394.71
2018,6,30,7,0,738.0,66.0,1.2,25.5,358.0,567.04,439.39
2018,6,30,7,15,766.0,69.5,1.0,26.6,409.5,623.0,475.82
2018,6,30,7,30,794.0,73.0,0.8,27.7,461.0,678.97,508.76
2018,6,30,7,45,815.0,76.0,0.6,28.8,511.0,728.61,534.96
2018,6,30,8,0,836.0,79.0,0.4,29.9,561.0,769.91,554.12
2018,6,30,8,15,851.5,81.5,0.55,30.65,608.5,811.16,579.02
2018,6,30,8,30,867.0,84.0,0.7,31.4,656.0,850.22,602.23
2018,6,30,8,45,878.5,86.0,0.85,32.15,699.0,882.73,621.11
2018,6,30,9,0,890.0,88.0,1.0,32.9,742.0,912.37,638.1
2018,6,30,9,15,900.0,89.5,1.1,33.5,781.0,936.98,651.49
2018,6,30,9,30,910.0,91.0,1.2,34.1,820.0,958.28,662.86
2018,6,30,9,45,918.5,91.5,1.3,34.65,854.0,973.6,670.79
2018,6,30,10,0,927.0,92.0,1.4,35.2,888.0,985.3,676.62
2018,6,30,10,15,932.5,92.5,1.5,35.6,915.0,990.39,678.97
2018,6,30,10,30,938.0,93.0,1.6,36.0,942.0,991.64,679.16
2018,6,30,10,45,940.5,94.5,1.7,36.35,962.0,987.16,676.13
2018,6,30,11,0,943.0,96.0,1.8,36.7,982.0,978.8,670.85
2018,6,30,11,15,944.5,97.0,1.95,36.9,995.0,965.17,663.41
2018,6,30,11,30,946.0,98.0,2.1,37.1,1008.0,947.81,653.64
2018,6,30,11,45,947.0,98.0,2.25,37.35,1014.0,925.45,640.57
2018,6,30,12,0,948.0,98.0,2.4,37.6,1020.0,899.65,625.24
2018,6,30,12,15,945.5,99.0,2.6,37.6,1017.5,868.56,607.4
2018,6,30,12,30,943.0,100.0,2.8,37.6,1015.0,834.5,587.35
2018,6,30,12,45,938.5,101.5,2.95,37.65,1005.0,796.55,564.02
2018,6,30,13,0,934.0,103.0,3.1,37.7,995.0,756.07,538.11
2018,6,30,13,15,930.5,102.5,3.25,37.55,978.5,712.27,508.57
2018,6,30,13,30,927.0,102.0,3.4,37.4,962.0,666.24,476.57
2018,6,30,13,45,921.5,102.0,3.55,37.3,939.0,617.39,441.46
2018,6,30,14,0,916.0,102.0,3.7,37.2,916.0,566.86,403.98
2018,6,30,14,15,909.5,100.5,3.8,36.95,886.0,513.25,363.2
2018,6,30,14,30,903.0,99.0,3.9,36.7,856.0,458.53,320.23
2018,6,30,14,45,894.0,98.0,4.0,36.45,820.5,402.4,274.94
2018,6,30,15,0,885.0,97.0,4.1,36.2,785.0,345.9,228.36
2018,6,30,15,15,874.0,94.5,4.1,36.2,744.0,287.72,180.13
2018,6,30,15,30,863.0,92.0,4.1,36.2,703.0,229.91,133.67
2018,6,30,15,45,846.5,90.5,4.15,35.5,657.5,172.7,92.65
2018,6,30,16,0,830.0,89.0,4.2,34.8,612.0,116.93,62.48
2018,6,30,16,15,809.5,87.0,4.2,34.3,563.5,66.33,48.44
2018,6,30,16,30,789.0,85.0,4.2,33.8,515.0,65.84,48.34
2018,6,30,16,45,764.0,81.5,4.15,33.3,464.5,64.18,47.26
2018,6,30,17,0,739.0,78.0,4.1,32.8,414.0,62.44,46.11
2018,6,30,17,15,705.5,74.0,4.0,32.05,363.0,60.15,44.52
2018,6,30,17,30,672.0,70.0,3.9,31.3,312.0,53.04,38.86
2018,6,30,17,45,625.5,65.0,3.8,30.5,262.5,49.98,36.48
2018,6,30,18,0,579.0,60.0,3.7,29.7,213.0,46.88,33.95
2018,6,30,18,15,510.5,52.5,3.5,28.65,166.5,41.6,29.47
2018,6,30,18,30,442.0,45.0,3.3,27.6,120.0,36.25,24.72
2018,6,30,18,45,338.0,36.0,3.05,26.6,82.0,29.4,18.37
2018,6,30,19,0,234.0,27.0,2.8,25.6,44.0,22.5,8.35
2018,6,30,19,15,124.5,14.5,2.7,24.85,23.0,12.38,0.0
2018,6,30,19,30,15.0,2.0,2.6,24.1,2.0,0.0,0.0
2018,6,30,19,45,7.5,1.0,2.45,23.4,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.2,22.25,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.1,21.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.05,21.4,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,20.3,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.4,19.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.4,18.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,1.45,18.85,5.5,0.0,0.0
2018,7,1,5,0,65.0,10.0,1.5,19.1,11.0,22.36,0.0
2018,7,1,5,15,170.0,22.0,1.65,19.65,37.5,79.3,19.21
2018,7,1,5,30,275.0,34.0,1.8,20.2,64.0,144.39,101.35
