Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,22,45,0.0,0.0,2.35,23.6,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,23.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,22.75,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,21.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,20.85,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,20.6,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,1.4,20.35,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,1.4,20.4,2.0,0.0,0.0
2018,7,21,5,15,79.5,14.5,1.45,20.9,20.0,33.39,0.0
2018,7,21,5,30,151.0,27.0,1.5,21.4,38.0,93.11,45.89
2018,7,21,5,45,232.0,38.5,1.55,21.95,70.5,148.8,108.75
2018,7,21,6,0,313.0,50.0,1.6,22.5,103.0,209.9,161.65
2018,7,21,6,15,224.5,55.5,1.65,23.2,100.0,189.02,148.58
2018,7,21,6,30,136.0,61.0,1.7,23.9,97.0,146.06,115.28
2018,7,21,6,45,118.0,99.0,1.7,24.65,135.0,174.61,138.34
2018,7,21,7,0,100.0,137.0,1.7,25.4,173.0,210.03,165.67
2018,7,21,7,15,223.5,146.5,1.65,26.25,244.0,321.31,253.45
2018,7,21,7,30,347.0,156.0,1.6,27.1,315.0,430.48,335.94
2018,7,21,7,45,482.5,142.5,1.55,27.95,391.5,549.85,422.48
2018,7,21,8,0,618.0,129.0,1.5,28.8,468.0,670.84,505.92
2018,7,21,8,15,672.5,123.0,1.5,29.6,523.0,730.05,542.08
2018,7,21,8,30,727.0,117.0,1.5,30.4,578.0,785.44,575.18
2018,7,21,8,45,744.0,120.0,1.5,31.15,621.0,821.88,595.21
2018,7,21,9,0,761.0,123.0,1.5,31.9,664.0,856.03,613.58
2018,7,21,9,15,748.0,138.0,1.55,32.6,695.0,872.44,621.13
2018,7,21,9,30,735.0,153.0,1.6,33.3,726.0,884.72,626.26
2018,7,21,9,45,760.0,148.5,1.65,33.95,764.5,909.68,639.57
2018,7,21,10,0,785.0,144.0,1.7,34.6,803.0,931.62,650.8
2018,7,21,10,15,793.5,145.0,1.85,35.0,830.5,940.04,655.5
2018,7,21,10,30,802.0,146.0,2.0,35.4,858.0,944.95,658.2
2018,7,21,10,45,808.5,147.0,2.15,35.8,879.5,944.35,657.53
2018,7,21,11,0,815.0,148.0,2.3,36.2,901.0,940.13,654.68
2018,7,21,11,15,820.0,148.0,2.5,36.35,915.5,916.62,640.91
2018,7,21,11,30,825.0,148.0,2.7,36.5,930.0,903.25,633.49
2018,7,21,11,45,828.0,147.5,2.85,36.65,937.5,884.28,622.01
2018,7,21,12,0,831.0,147.0,3.0,36.8,945.0,862.15,608.46
2018,7,21,12,15,836.0,143.5,3.15,36.7,945.5,836.18,592.97
2018,7,21,12,30,841.0,140.0,3.3,36.6,946.0,807.22,575.39
2018,7,21,12,45,846.0,135.0,3.45,36.55,940.0,774.11,554.77
2018,7,21,13,0,851.0,130.0,3.6,36.5,934.0,738.15,531.34
2018,7,21,13,15,848.5,129.0,3.65,36.3,919.0,697.36,503.24
2018,7,21,13,30,846.0,128.0,3.7,36.1,904.0,654.43,472.96
2018,7,21,13,45,842.0,126.0,3.75,35.9,882.0,607.86,439.31
2018,7,21,14,0,838.0,124.0,3.8,35.7,860.0,559.64,403.47
2018,7,21,14,15,831.0,122.0,3.85,35.45,831.5,508.47,364.49
2018,7,21,14,30,824.0,120.0,3.9,35.2,803.0,456.36,323.56
2018,7,21,14,45,815.5,118.0,3.95,34.9,769.0,402.94,280.51
2018,7,21,15,0,807.0,116.0,4.0,34.6,735.0,344.46,232.75
2018,7,21,15,15,794.5,113.0,4.0,34.6,695.0,287.83,185.66
2018,7,21,15,30,782.0,110.0,4.0,34.6,655.0,231.92,140.08
2018,7,21,15,45,767.0,106.5,4.0,33.8,611.5,176.25,98.61
2018,7,21,16,0,752.0,103.0,4.0,33.0,568.0,122.08,66.19
2018,7,21,16,15,733.5,99.0,3.95,32.5,521.5,73.57,54.76
2018,7,21,16,30,715.0,95.0,3.9,32.0,475.0,72.12,53.92
2018,7,21,16,45,689.0,90.5,3.9,31.5,426.5,64.06,47.59
2018,7,21,17,0,663.0,86.0,3.9,31.0,378.0,62.12,46.26
2018,7,21,17,15,627.0,80.5,3.85,30.25,328.5,59.26,44.17
2018,7,21,17,30,591.0,75.0,3.8,29.5,279.0,56.29,41.92
2018,7,21,17,45,541.5,68.0,3.7,28.75,231.0,51.95,38.43
2018,7,21,18,0,492.0,61.0,3.6,28.0,183.0,47.5,34.69
2018,7,21,18,15,418.5,53.0,3.45,27.3,139.5,41.99,29.84
2018,7,21,18,30,345.0,45.0,3.3,26.6,96.0,36.41,24.71
2018,7,21,18,45,241.5,33.0,3.2,25.85,62.0,25.59,14.52
2018,7,21,19,0,138.0,21.0,3.1,25.1,28.0,16.36,0.0
2018,7,21,19,15,69.0,10.5,2.95,24.65,14.0,8.96,0.0
2018,7,21,19,30,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,23.75,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,23.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,22.45,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,22.05,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.1,21.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,21.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,20.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.15,20.7,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,19.8,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.95,19.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,19.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,1.35,19.8,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,1.3,19.9,2.0,0.0,0.0
2018,7,22,5,15,91.5,14.5,1.3,20.25,20.5,36.59,0.0
2018,7,22,5,30,174.0,27.0,1.3,20.6,39.0,100.31,46.46
2018,7,22,5,45,269.0,38.0,1.25,21.0,74.5,162.66,119.03
2018,7,22,6,0,364.0,49.0,1.2,21.4,110.0,234.73,181.04
2018,7,22,6,15,319.5,60.5,1.2,22.0,127.5,242.38,191.16
2018,7,22,6,30,275.0,72.0,1.2,22.6,145.0,248.11,197.8
2018,7,22,6,45,194.5,101.5,1.2,23.15,158.5,234.68,187.26
2018,7,22,7,0,114.0,131.0,1.2,23.7,172.0,212.41,168.39
2018,7,22,7,15,138.5,153.5,1.2,24.4,211.0,257.61,203.7
2018,7,22,7,30,163.0,176.0,1.2,25.1,250.0,304.38,239.0
2018,7,22,7,45,222.0,192.0,1.25,25.75,306.0,387.29,301.23
2018,7,22,8,0,281.0,208.0,1.3,26.4,362.0,459.29,353.45
2018,7,22,8,15,482.0,168.5,1.3,27.25,461.5,611.54,463.62
2018,7,22,8,30,683.0,129.0,1.3,28.1,561.0,766.07,566.81
2018,7,22,8,45,739.0,119.5,1.35,28.9,617.5,817.77,596.51
2018,7,22,9,0,795.0,110.0,1.4,29.7,674.0,873.78,629.4
2018,7,22,9,15,807.5,111.5,1.4,30.5,713.0,900.21,642.15
2018,7,22,9,30,820.0,113.0,1.4,31.3,752.0,912.69,646.34
2018,7,22,9,45,829.5,114.5,1.4,32.1,785.5,929.8,653.61
2018,7,22,10,0,839.0,116.0,1.4,32.9,819.0,943.56,658.75
2018,7,22,10,15,846.5,117.0,1.5,33.45,847.0,951.37,662.35
2018,7,22,10,30,854.0,118.0,1.6,34.0,875.0,955.6,663.87
2018,7,22,10,45,860.0,118.5,1.65,34.6,896.5,954.22,661.29
2018,7,22,11,0,866.0,119.0,1.7,35.2,918.0,949.17,656.63
2018,7,22,11,15,870.0,119.0,1.8,35.55,932.5,938.08,649.65
2018,7,22,11,30,874.0,119.0,1.9,35.9,947.0,923.41,640.53
2018,7,22,11,45,876.0,119.0,2.0,36.25,954.0,903.42,628.13
2018,7,22,12,0,878.0,119.0,2.1,36.6,961.0,880.1,613.65
2018,7,22,12,15,879.0,118.0,2.25,36.65,960.5,851.86,597.16
2018,7,22,12,30,880.0,117.0,2.4,36.7,960.0,820.63,578.53
2018,7,22,12,45,880.0,115.5,2.5,36.75,952.0,785.33,556.71
2018,7,22,13,0,880.0,114.0,2.6,36.8,944.0,747.34,532.74
2018,7,22,13,15,877.5,113.0,2.7,36.7,929.0,705.46,504.54
2018,7,22,13,30,875.0,112.0,2.8,36.6,914.0,661.35,474.0
2018,7,22,13,45,870.5,110.5,2.9,36.5,891.5,613.58,440.01
2018,7,22,14,0,866.0,109.0,3.0,36.4,869.0,564.13,403.73
2018,7,22,14,15,859.0,107.5,3.1,36.15,840.0,511.96,364.52
2018,7,22,14,30,852.0,106.0,3.2,35.9,811.0,458.79,323.2
2018,7,22,14,45,843.5,104.0,3.3,35.65,776.5,403.88,279.29
2018,7,22,15,0,835.0,102.0,3.4,35.4,742.0,348.6,233.94
2018,7,22,15,15,823.0,100.0,3.4,35.4,702.0,292.26,187.13
2018,7,22,15,30,811.0,98.0,3.4,35.4,662.0,236.4,141.67
2018,7,22,15,45,796.0,95.0,3.6,34.55,618.0,172.38,94.14
2018,7,22,16,0,781.0,92.0,3.8,33.7,574.0,116.81,61.01
2018,7,22,16,15,761.5,88.5,3.85,33.1,526.5,66.92,49.22
2018,7,22,16,30,742.0,85.0,3.9,32.5,479.0,65.5,48.39
2018,7,22,16,45,716.5,81.5,4.0,31.9,430.0,63.89,47.38
2018,7,22,17,0,691.0,78.0,4.1,31.3,381.0,62.23,46.29
2018,7,22,17,15,656.0,73.5,4.1,30.5,331.5,54.65,40.28
2018,7,22,17,30,621.0,69.0,4.1,29.7,282.0,52.19,38.45
2018,7,22,17,45,571.5,63.0,4.1,28.85,233.5,48.42,35.43
2018,7,22,18,0,522.0,57.0,4.1,28.0,185.0,44.57,32.2
2018,7,22,18,15,449.5,48.5,3.95,27.25,140.5,38.48,26.88
2018,7,22,18,30,377.0,40.0,3.8,26.5,96.0,32.28,21.26
2018,7,22,18,45,268.5,30.0,3.7,25.75,62.0,24.53,13.56
2018,7,22,19,0,160.0,20.0,3.6,25.0,28.0,15.63,0.0
2018,7,22,19,15,80.0,10.0,3.5,24.5,14.0,8.54,0.0
2018,7,22,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,23.55,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,23.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,22.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,22.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,22.3,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,21.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,21.65,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,21.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,21.3,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,20.9,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,20.7,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,20.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,19.95,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.75,19.7,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,19.35,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.6,19.35,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.6,19.4,2.0,0.0,0.0
2018,7,23,5,15,130.0,13.0,1.6,19.95,21.5,45.53,0.0
2018,7,23,5,30,244.0,24.0,1.6,20.5,41.0,119.78,51.24
2018,7,23,5,45,347.0,33.0,1.65,21.05,78.5,189.51,138.42
2018,7,23,6,0,450.0,42.0,1.7,21.6,116.0,265.34,204.56
2018,7,23,6,15,517.5,48.0,1.75,22.5,162.0,331.02,260.56
2018,7,23,6,30,585.0,54.0,1.8,23.4,208.0,402.82,319.32
2018,7,23,6,45,630.5,59.5,1.85,24.3,258.0,466.49,369.47
2018,7,23,7,0,676.0,65.0,1.9,25.2,308.0,530.94,418.07
2018,7,23,7,15,708.0,69.0,1.95,26.1,359.0,588.79,459.73
2018,7,23,7,30,740.0,73.0,2.0,27.0,410.0,647.21,499.06
2018,7,23,7,45,763.5,76.0,2.05,27.9,459.5,698.03,531.4
2018,7,23,8,0,787.0,79.0,2.1,28.8,509.0,747.96,562.28
2018,7,23,8,15,804.0,82.5,2.15,29.7,556.5,783.77,582.81
2018,7,23,8,30,821.0,86.0,2.2,30.6,604.0,825.18,606.81
2018,7,23,8,45,833.5,89.0,2.2,31.5,647.5,859.74,625.38
2018,7,23,9,0,846.0,92.0,2.2,32.4,691.0,891.59,641.92
2018,7,23,9,15,857.5,93.0,2.2,33.25,730.5,917.36,654.46
2018,7,23,9,30,869.0,94.0,2.2,34.1,770.0,939.99,664.94
2018,7,23,9,45,878.5,95.0,2.2,34.9,804.5,957.38,672.22
2018,7,23,10,0,888.0,96.0,2.2,35.7,839.0,971.25,677.36
2018,7,23,10,15,893.5,97.5,2.2,36.1,867.0,978.1,679.38
2018,7,23,10,30,899.0,99.0,2.2,36.5,895.0,981.16,679.24
2018,7,23,10,45,903.0,100.0,2.2,36.95,916.0,978.44,675.57
2018,7,23,11,0,907.0,101.0,2.2,37.4,937.0,971.89,669.75
2018,7,23,11,15,910.0,101.0,2.3,37.6,951.0,959.61,662.25
2018,7,23,11,30,913.0,101.0,2.4,37.8,965.0,943.62,652.53
2018,7,23,11,45,914.5,101.5,2.45,38.0,972.0,923.12,639.62
2018,7,23,12,0,916.0,102.0,2.5,38.2,979.0,899.13,624.59
2018,7,23,12,15,911.0,104.5,2.65,38.25,976.5,868.07,606.21
2018,7,23,12,30,906.0,107.0,2.8,38.3,974.0,834.14,585.79
2018,7,23,12,45,856.5,138.5,2.95,38.35,952.5,787.07,556.59
2018,7,23,13,0,807.0,170.0,3.1,38.4,931.0,747.61,530.08
2018,7,23,13,15,692.0,242.5,3.25,38.25,887.0,691.96,491.03
2018,7,23,13,30,577.0,315.0,3.4,38.1,843.0,638.79,453.33
2018,7,23,13,45,570.5,307.5,3.5,38.0,818.5,594.01,422.32
2018,7,23,14,0,564.0,300.0,3.6,37.9,794.0,548.73,390.1
2018,7,23,14,15,564.0,287.5,3.7,37.45,767.5,502.65,356.99
2018,7,23,14,30,564.0,275.0,3.8,37.0,741.0,455.83,322.25
2018,7,23,14,45,541.0,267.0,3.85,36.5,698.0,402.84,282.4
2018,7,23,15,0,518.0,259.0,3.9,36.0,655.0,351.9,243.34
2018,7,23,15,15,519.5,240.5,3.9,36.0,619.5,302.59,203.99
2018,7,23,15,30,521.0,222.0,3.9,36.0,584.0,253.09,164.89
2018,7,23,15,45,451.5,224.5,4.0,34.7,523.0,207.11,134.15
2018,7,23,16,0,382.0,227.0,4.1,33.4,462.0,177.01,119.34
2018,7,23,16,15,243.5,225.0,4.1,32.7,370.5,146.0,113.2
2018,7,23,16,30,105.0,223.0,4.1,32.0,279.0,158.62,124.11
2018,7,23,16,45,100.5,195.0,4.15,31.35,244.0,141.24,110.77
2018,7,23,17,0,96.0,167.0,4.2,30.7,209.0,118.61,92.94
2018,7,23,17,15,87.5,135.5,4.15,30.0,170.0,99.03,77.31
2018,7,23,17,30,79.0,104.0,4.1,29.3,131.0,78.47,60.55
2018,7,23,17,45,39.5,72.0,4.05,28.6,85.5,58.06,43.59
2018,7,23,18,0,0.0,40.0,4.0,27.9,40.0,33.04,22.44
2018,7,23,18,15,6.5,32.0,3.85,27.25,33.0,26.45,16.72
2018,7,23,18,30,13.0,24.0,3.7,26.6,26.0,20.35,11.31
2018,7,23,18,45,11.0,16.0,3.55,25.95,17.0,13.54,4.87
2018,7,23,19,0,9.0,8.0,3.4,25.3,8.0,6.87,0.0
2018,7,23,19,15,4.5,4.0,3.25,24.9,4.0,3.41,0.0
2018,7,23,19,30,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.0,24.15,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.9,23.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,23.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,22.55,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,22.4,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,22.2,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,21.85,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,21.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.35,21.3,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.3,21.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,20.85,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.65,20.4,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.45,20.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.05,19.75,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.15,19.9,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,24,4,45,6.5,1.0,1.4,20.3,1.0,0.0,0.0
2018,7,24,5,0,13.0,2.0,1.5,20.5,2.0,0.0,0.0
2018,7,24,5,15,117.5,13.0,1.6,21.0,20.5,42.26,0.0
2018,7,24,5,30,222.0,24.0,1.7,21.5,39.0,112.13,42.24
2018,7,24,5,45,327.0,34.0,1.8,21.95,76.5,183.15,132.96
2018,7,24,6,0,432.0,44.0,1.9,22.4,114.0,259.99,199.91
2018,7,24,6,15,450.0,51.0,1.95,23.2,147.0,301.68,237.35
2018,7,24,6,30,468.0,58.0,2.0,24.0,180.0,344.25,273.64
2018,7,24,6,45,487.0,67.5,2.05,24.8,219.0,391.13,311.38
2018,7,24,7,0,506.0,77.0,2.1,25.6,258.0,438.58,347.85
2018,7,24,7,15,539.0,89.0,2.25,26.65,309.0,498.92,392.43
2018,7,24,7,30,572.0,101.0,2.4,27.7,360.0,560.39,436.18
2018,7,24,7,45,613.0,106.5,2.6,28.75,414.0,621.3,478.52
2018,7,24,8,0,654.0,112.0,2.8,29.8,468.0,683.1,519.34
2018,7,24,8,15,662.5,126.0,2.9,30.6,515.0,727.63,547.2
2018,7,24,8,30,671.0,140.0,3.0,31.4,562.0,769.89,573.06
2018,7,24,8,45,644.5,164.5,3.15,32.2,594.0,789.53,583.45
2018,7,24,9,0,618.0,189.0,3.3,33.0,626.0,804.29,590.57
2018,7,24,9,15,747.0,141.5,3.4,33.65,700.0,878.27,637.39
2018,7,24,9,30,876.0,94.0,3.5,34.3,774.0,947.79,679.74
2018,7,24,9,45,879.5,98.0,3.6,35.0,807.0,962.73,686.25
2018,7,24,10,0,883.0,102.0,3.7,35.7,840.0,973.93,690.83
2018,7,24,10,15,889.0,103.5,3.8,36.25,868.0,981.16,693.41
2018,7,24,10,30,895.0,105.0,3.9,36.8,896.0,984.62,693.71
2018,7,24,10,45,900.0,105.5,4.0,37.35,917.5,982.27,690.48
2018,7,24,11,0,905.0,106.0,4.1,37.9,939.0,976.1,684.98
2018,7,24,11,15,908.0,106.5,4.15,38.1,953.5,964.23,676.73
2018,7,24,11,30,911.0,107.0,4.2,38.3,968.0,948.64,666.24
2018,7,24,11,45,913.0,107.0,4.3,38.5,975.0,928.03,652.9
2018,7,24,12,0,915.0,107.0,4.4,38.7,982.0,903.93,637.35
2018,7,24,12,15,914.0,107.5,4.5,38.75,981.0,874.37,618.67
2018,7,24,12,30,913.0,108.0,4.6,38.8,980.0,841.74,597.92
2018,7,24,12,45,910.0,108.0,4.65,38.85,971.0,804.22,573.66
2018,7,24,13,0,907.0,108.0,4.7,38.9,962.0,764.08,547.53
2018,7,24,13,15,904.0,107.5,4.75,38.8,946.5,721.07,517.86
2018,7,24,13,30,901.0,107.0,4.8,38.7,931.0,675.77,485.74
2018,7,24,13,45,896.5,106.0,4.85,38.6,908.5,627.06,450.48
2018,7,24,14,0,892.0,105.0,4.9,38.5,886.0,576.59,412.94
2018,7,24,14,15,886.0,103.5,4.9,38.3,857.0,523.43,372.37
2018,7,24,14,30,880.0,102.0,4.9,38.1,828.0,469.1,329.68
2018,7,24,14,45,871.0,100.5,4.95,37.9,792.5,412.68,284.33
2018,7,24,15,0,862.0,99.0,5.0,37.7,757.0,355.88,237.61
2018,7,24,15,15,850.5,97.0,5.0,37.7,716.5,297.94,189.49
2018,7,24,15,30,839.0,95.0,5.0,37.7,676.0,240.39,142.71
2018,7,24,15,45,825.0,92.0,5.0,37.05,631.5,182.46,99.76
2018,7,24,16,0,811.0,89.0,5.0,36.4,587.0,117.24,59.74
2018,7,24,16,15,792.5,85.5,4.95,35.9,538.5,65.5,47.5
2018,7,24,16,30,774.0,82.0,4.9,35.4,490.0,63.98,46.56
2018,7,24,16,45,749.0,78.5,4.8,34.9,440.0,62.26,45.44
2018,7,24,17,0,724.0,75.0,4.7,34.4,390.0,60.47,44.23
2018,7,24,17,15,689.5,70.5,4.5,33.6,339.5,57.73,42.27
2018,7,24,17,30,655.0,66.0,4.3,32.8,289.0,50.41,36.44
2018,7,24,17,45,606.0,60.0,4.1,32.05,239.0,46.51,33.32
2018,7,24,18,0,557.0,54.0,3.9,31.3,189.0,42.53,30.0
2018,7,24,18,15,483.5,46.5,3.55,30.35,143.5,37.13,25.34
2018,7,24,18,30,410.0,39.0,3.2,29.4,98.0,31.67,20.4
2018,7,24,18,45,292.5,29.0,2.8,28.5,62.5,23.83,12.51
2018,7,24,19,0,175.0,19.0,2.4,27.6,27.0,15.87,0.0
2018,7,24,19,15,87.5,9.5,2.3,27.1,13.5,8.11,0.0
2018,7,24,19,30,0.0,0.0,2.2,26.6,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,26.1,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,25.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,25.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,24.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.8,24.6,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,23.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,23.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.45,22.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.4,21.75,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.35,20.7,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.4,20.9,2.0,0.0,0.0
2018,7,25,5,15,151.0,13.0,1.55,21.55,21.5,51.21,0.0
2018,7,25,5,30,282.0,23.0,1.7,22.2,41.0,130.28,42.17
2018,7,25,5,45,390.5,31.0,1.9,22.85,80.0,204.61,147.44
2018,7,25,6,0,499.0,39.0,2.1,23.5,119.0,284.16,217.29
2018,7,25,6,15,518.5,46.0,2.15,24.35,155.5,330.01,258.3
2018,7,25,6,30,538.0,53.0,2.2,25.2,192.0,376.95,298.03
2018,7,25,6,45,524.5,67.5,2.3,26.0,228.0,414.09,328.03
2018,7,25,7,0,511.0,82.0,2.4,26.8,264.0,448.22,354.03
2018,7,25,7,15,565.5,91.0,2.65,27.9,322.0,520.23,407.62
2018,7,25,7,30,620.0,100.0,2.9,29.0,380.0,595.25,461.38
2018,7,25,7,45,683.5,97.5,3.15,30.05,440.0,666.15,510.08
2018,7,25,8,0,747.0,95.0,3.4,31.1,500.0,736.14,556.12
2018,7,25,8,15,798.0,88.0,3.6,32.05,557.0,795.26,593.49
2018,7,25,8,30,849.0,81.0,3.8,33.0,614.0,845.82,624.3
2018,7,25,8,45,868.0,80.5,4.0,33.95,660.0,883.08,645.72
2018,7,25,9,0,887.0,80.0,4.2,34.9,706.0,917.89,665.32
2018,7,25,9,15,895.5,82.5,4.4,35.6,745.5,943.51,679.41
2018,7,25,9,30,904.0,85.0,4.6,36.3,785.0,965.72,691.27
2018,7,25,9,45,901.5,92.5,4.75,37.0,817.5,979.19,697.27
2018,7,25,10,0,899.0,100.0,4.9,37.7,850.0,988.56,700.87
2018,7,25,10,15,905.5,100.5,4.95,38.05,878.0,995.31,703.46
2018,7,25,10,30,912.0,101.0,5.0,38.4,906.0,998.26,703.75
2018,7,25,10,45,921.0,99.5,5.05,38.75,929.5,997.72,701.97
2018,7,25,11,0,930.0,98.0,5.1,39.1,953.0,993.28,697.86
2018,7,25,11,15,932.0,98.5,5.1,39.25,967.0,980.26,688.67
2018,7,25,11,30,934.0,99.0,5.1,39.4,981.0,963.45,677.22
2018,7,25,11,45,933.5,100.5,5.15,39.55,987.5,941.62,662.99
2018,7,25,12,0,933.0,102.0,5.2,39.7,994.0,916.26,646.55
2018,7,25,12,15,932.5,103.0,5.25,39.65,993.5,887.1,628.18
2018,7,25,12,30,932.0,104.0,5.3,39.6,993.0,854.74,607.67
2018,7,25,12,45,929.5,103.5,5.35,39.55,984.0,816.48,583.15
2018,7,25,13,0,927.0,103.0,5.4,39.5,975.0,775.52,556.65
2018,7,25,13,15,923.5,103.5,5.4,39.35,959.5,732.14,526.76
2018,7,25,13,30,920.0,104.0,5.4,39.2,944.0,686.42,494.15
2018,7,25,13,45,915.0,103.0,5.4,39.0,921.0,636.46,457.88
2018,7,25,14,0,910.0,102.0,5.4,38.8,898.0,584.74,419.33
2018,7,25,14,15,896.0,104.5,5.4,38.5,866.0,529.74,377.45
2018,7,25,14,30,882.0,107.0,5.4,38.2,834.0,474.28,333.99
2018,7,25,14,45,839.5,121.0,5.4,37.9,788.5,416.13,287.79
2018,7,25,15,0,797.0,135.0,5.4,37.6,743.0,357.22,240.52
2018,7,25,15,15,815.5,118.0,5.4,37.6,710.5,298.42,191.28
2018,7,25,15,30,834.0,101.0,5.4,37.6,678.0,243.76,145.61
2018,7,25,15,45,806.5,101.5,5.35,36.7,628.5,178.96,98.07
2018,7,25,16,0,779.0,102.0,5.3,35.8,579.0,123.93,66.02
2018,7,25,16,15,758.0,96.5,5.15,35.15,528.5,72.48,53.31
2018,7,25,16,30,737.0,91.0,5.0,34.5,478.0,69.81,51.51
2018,7,25,16,45,726.5,84.0,4.85,33.85,433.0,66.01,48.73
2018,7,25,17,0,716.0,77.0,4.7,33.2,388.0,61.92,45.68
2018,7,25,17,15,649.5,76.0,4.4,32.45,330.0,56.49,41.47
2018,7,25,17,30,583.0,75.0,4.1,31.7,272.0,56.43,41.64
2018,7,25,17,45,525.0,68.5,3.8,30.9,223.0,52.43,38.45
2018,7,25,18,0,467.0,62.0,3.5,30.1,174.0,48.38,35.06
2018,7,25,18,15,410.5,52.0,3.2,29.3,133.0,41.36,28.98
2018,7,25,18,30,354.0,42.0,2.9,28.5,92.0,34.1,22.46
2018,7,25,18,45,247.5,30.0,2.65,27.75,58.0,24.67,13.0
2018,7,25,19,0,141.0,18.0,2.4,27.0,24.0,14.07,0.0
2018,7,25,19,15,70.5,9.0,2.35,26.5,12.0,7.68,0.0
2018,7,25,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,24.65,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,23.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,23.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.75,22.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.7,22.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.7,20.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.75,20.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,19.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,19.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,26,5,15,82.0,11.5,1.7,20.15,16.5,31.64,0.0
2018,7,26,5,30,164.0,23.0,1.7,20.7,33.0,91.08,22.3
2018,7,26,5,45,268.5,35.0,1.75,21.2,69.5,162.19,117.1
2018,7,26,6,0,373.0,47.0,1.8,21.7,106.0,237.79,183.16
2018,7,26,6,15,328.0,58.5,1.75,22.55,124.5,245.85,193.86
2018,7,26,6,30,283.0,70.0,1.7,23.4,143.0,251.74,200.64
2018,7,26,6,45,191.5,99.0,1.7,24.25,153.0,231.54,184.5
2018,7,26,7,0,100.0,128.0,1.7,25.1,163.0,201.33,158.97
2018,7,26,7,15,148.5,150.0,1.85,26.25,212.0,262.12,206.85
2018,7,26,7,30,197.0,172.0,2.0,27.4,261.0,326.61,255.94
2018,7,26,7,45,333.0,164.0,2.1,28.5,335.5,443.77,344.73
2018,7,26,8,0,469.0,156.0,2.2,29.6,410.0,574.68,439.28
2018,7,26,8,15,600.0,139.0,2.3,30.55,495.0,691.18,519.88
2018,7,26,8,30,731.0,122.0,2.4,31.5,580.0,803.8,592.76
2018,7,26,8,45,775.5,116.5,2.5,32.45,634.0,851.34,620.15
2018,7,26,9,0,820.0,111.0,2.6,33.4,688.0,902.29,649.76
2018,7,26,9,15,832.0,113.5,2.7,34.25,728.5,929.98,664.16
2018,7,26,9,30,844.0,116.0,2.8,35.1,769.0,943.24,669.46
2018,7,26,9,45,852.5,119.0,2.85,35.9,804.0,961.25,677.69
2018,7,26,10,0,861.0,122.0,2.9,36.7,839.0,975.72,683.66
2018,7,26,10,15,869.0,123.5,3.05,37.45,868.5,984.54,687.08
2018,7,26,10,30,877.0,125.0,3.2,38.2,898.0,989.63,688.29
2018,7,26,10,45,882.5,126.0,3.3,38.9,920.0,988.01,685.22
2018,7,26,11,0,888.0,127.0,3.4,39.6,942.0,982.59,679.95
2018,7,26,11,15,892.0,127.5,3.45,39.9,957.5,971.48,672.09
2018,7,26,11,30,896.0,128.0,3.5,40.2,973.0,956.66,662.07
2018,7,26,11,45,897.5,128.5,3.6,40.45,980.0,935.94,648.9
2018,7,26,12,0,899.0,129.0,3.7,40.7,987.0,911.78,633.61
2018,7,26,12,15,898.5,129.5,3.75,40.7,986.5,882.64,615.56
2018,7,26,12,30,898.0,130.0,3.8,40.7,986.0,850.46,595.52
2018,7,26,12,45,895.5,130.0,3.85,40.7,977.5,813.42,572.24
2018,7,26,13,0,893.0,130.0,3.9,40.7,969.0,773.78,546.77
2018,7,26,13,15,889.0,129.5,4.0,40.55,952.5,730.25,517.52
2018,7,26,13,30,885.0,129.0,4.1,40.4,936.0,684.56,486.02
2018,7,26,13,45,879.5,128.0,4.15,40.25,913.0,635.61,451.28
2018,7,26,14,0,874.0,127.0,4.2,40.1,890.0,585.03,414.37
2018,7,26,14,15,866.5,125.5,4.3,39.75,860.0,531.67,374.76
2018,7,26,14,30,859.0,124.0,4.4,39.4,830.0,477.31,333.08
2018,7,26,14,45,849.0,121.5,4.45,39.05,794.0,420.53,288.3
2018,7,26,15,0,839.0,119.0,4.5,38.7,758.0,359.1,239.1
2018,7,26,15,15,826.0,116.5,4.5,38.7,716.5,300.35,190.99
2018,7,26,15,30,813.0,114.0,4.5,38.7,675.0,242.34,144.38
2018,7,26,15,45,796.5,111.0,4.55,37.65,629.5,184.47,102.06
2018,7,26,16,0,780.0,108.0,4.6,36.6,584.0,128.28,69.02
2018,7,26,16,15,755.5,104.5,4.5,35.9,534.0,78.08,57.62
2018,7,26,16,30,731.0,101.0,4.4,35.2,484.0,70.28,51.72
2018,7,26,16,45,703.0,95.5,4.35,34.5,433.0,67.88,50.11
2018,7,26,17,0,675.0,90.0,4.3,33.8,382.0,65.34,48.36
2018,7,26,17,15,639.5,83.5,4.1,32.8,331.0,61.85,45.84
2018,7,26,17,30,604.0,77.0,3.9,31.8,280.0,58.21,43.1
2018,7,26,17,45,552.0,69.5,3.65,30.8,230.5,53.5,39.36
2018,7,26,18,0,500.0,62.0,3.4,29.8,181.0,48.68,35.35
2018,7,26,18,15,425.0,52.0,3.15,28.85,136.0,41.51,29.14
2018,7,26,18,30,350.0,42.0,2.9,27.9,91.0,34.16,22.53
2018,7,26,18,45,239.0,29.5,2.65,26.9,57.0,24.27,12.51
2018,7,26,19,0,128.0,17.0,2.4,25.9,23.0,14.51,0.0
2018,7,26,19,15,64.0,8.5,2.25,25.45,11.5,7.26,0.0
2018,7,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.7,23.75,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.45,23.25,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.35,22.15,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.75,21.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,19.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,27,5,15,96.0,11.0,2.45,18.15,16.5,34.99,0.0
2018,7,27,5,30,192.0,22.0,2.5,18.6,33.0,99.34,16.89
2018,7,27,5,45,303.0,33.0,2.55,19.05,71.0,173.82,126.21
2018,7,27,6,0,414.0,44.0,2.6,19.5,109.0,253.18,196.96
2018,7,27,6,15,318.0,52.0,2.7,20.35,113.0,233.16,186.02
2018,7,27,6,30,222.0,60.0,2.8,21.2,117.0,206.31,166.32
2018,7,27,6,45,119.5,86.0,2.9,22.0,117.5,162.24,130.16
2018,7,27,7,0,17.0,112.0,3.0,22.8,118.0,109.95,85.46
2018,7,27,7,15,43.5,142.0,3.05,23.7,160.5,167.73,132.4
2018,7,27,7,30,70.0,172.0,3.1,24.6,203.0,219.59,173.38
2018,7,27,7,45,116.5,191.5,3.2,25.5,251.0,291.83,229.79
2018,7,27,8,0,163.0,211.0,3.3,26.4,299.0,353.23,276.44
2018,7,27,8,15,375.5,185.5,3.35,27.2,413.0,543.92,421.89
2018,7,27,8,30,588.0,160.0,3.4,28.0,527.0,721.89,550.36
2018,7,27,8,45,712.0,133.0,3.45,28.8,610.0,818.49,613.41
2018,7,27,9,0,836.0,106.0,3.5,29.6,693.0,902.3,666.18
2018,7,27,9,15,849.5,107.0,3.6,30.4,733.5,929.73,680.71
2018,7,27,9,30,863.0,108.0,3.7,31.2,774.0,954.1,693.53
2018,7,27,9,45,874.0,109.0,3.75,31.95,810.0,972.78,702.45
2018,7,27,10,0,885.0,110.0,3.8,32.7,846.0,987.93,709.14
2018,7,27,10,15,892.5,111.0,3.9,33.2,875.0,996.01,712.38
2018,7,27,10,30,900.0,112.0,4.0,33.7,904.0,1000.29,713.34
2018,7,27,10,45,905.0,113.0,4.1,34.25,926.0,998.28,710.26
2018,7,27,11,0,910.0,114.0,4.2,34.8,948.0,992.39,704.86
2018,7,27,11,15,913.0,115.0,4.25,35.15,963.0,980.74,696.22
2018,7,27,11,30,916.0,116.0,4.3,35.5,978.0,965.3,685.29
2018,7,27,11,45,917.5,116.0,4.4,35.85,985.0,943.88,670.87
2018,7,27,12,0,919.0,116.0,4.5,36.2,992.0,918.97,654.26
2018,7,27,12,15,920.5,114.5,4.55,36.25,991.5,889.37,635.19
2018,7,27,12,30,922.0,113.0,4.6,36.3,991.0,856.57,613.99
2018,7,27,12,45,923.0,110.5,4.7,36.4,983.0,819.46,589.88
2018,7,27,13,0,924.0,108.0,4.8,36.5,975.0,779.43,563.73
2018,7,27,13,15,921.0,108.0,4.85,36.4,959.5,735.9,533.73
2018,7,27,13,30,918.0,108.0,4.9,36.3,944.0,690.01,500.99
2018,7,27,13,45,914.5,106.5,4.95,36.2,921.5,640.44,464.8
2018,7,27,14,0,911.0,105.0,5.0,36.1,899.0,588.97,426.17
2018,7,27,14,15,905.0,103.5,5.0,35.9,869.5,534.56,384.28
2018,7,27,14,30,899.0,102.0,5.0,35.7,840.0,478.93,340.18
2018,7,27,14,45,891.0,99.5,5.0,35.5,804.0,420.8,292.96
2018,7,27,15,0,883.0,97.0,5.0,35.3,768.0,362.18,244.25
2018,7,27,15,15,871.0,96.0,5.0,35.3,727.0,303.34,194.85
2018,7,27,15,30,859.0,95.0,5.0,35.3,686.0,244.9,146.82
2018,7,27,15,45,845.5,91.5,4.9,34.65,640.5,185.2,102.04
2018,7,27,16,0,832.0,88.0,4.8,34.0,595.0,126.64,67.01
2018,7,27,16,15,815.5,84.5,4.65,33.5,546.5,65.35,47.89
2018,7,27,16,30,799.0,81.0,4.5,33.0,498.0,63.79,46.93
2018,7,27,16,45,771.0,78.0,4.4,32.5,446.0,62.33,46.0
2018,7,27,17,0,743.0,75.0,4.3,32.0,394.0,60.84,45.03
2018,7,27,17,15,711.5,69.5,4.1,31.1,342.5,57.33,42.42
2018,7,27,17,30,680.0,64.0,3.9,30.2,291.0,53.68,39.62
2018,7,27,17,45,630.0,58.5,3.65,29.35,240.0,45.7,33.04
2018,7,27,18,0,580.0,53.0,3.4,28.5,189.0,42.04,29.95
2018,7,27,18,15,503.0,45.5,3.25,27.5,142.5,36.56,25.16
2018,7,27,18,30,426.0,38.0,3.1,26.5,96.0,31.05,20.07
2018,7,27,18,45,297.0,27.5,2.95,25.45,60.0,22.69,11.15
2018,7,27,19,0,168.0,17.0,2.8,24.4,24.0,14.51,0.0
2018,7,27,19,15,84.0,8.5,2.8,23.85,12.0,7.26,0.0
2018,7,27,19,30,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,22.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,22.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.65,21.8,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.6,21.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,20.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,20.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.45,20.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.35,19.75,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,19.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.1,19.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.95,18.75,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.85,18.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,18.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,28,5,15,83.5,10.5,2.2,17.5,15.5,31.28,0.0
2018,7,28,5,30,167.0,21.0,2.3,18.0,31.0,89.1,5.83
2018,7,28,5,45,272.0,34.0,2.4,18.5,68.0,163.1,117.96
2018,7,28,6,0,377.0,47.0,2.5,19.0,105.0,240.19,187.06
2018,7,28,6,15,420.5,58.5,2.45,19.75,146.0,296.87,236.96
2018,7,28,6,30,464.0,70.0,2.4,20.5,187.0,357.41,288.04
2018,7,28,6,45,427.5,90.0,2.4,21.2,217.0,377.16,304.73
2018,7,28,7,0,391.0,110.0,2.4,21.9,247.0,397.1,319.99
2018,7,28,7,15,436.5,122.0,2.4,22.9,298.0,460.17,367.9
2018,7,28,7,30,482.0,134.0,2.4,23.9,349.0,525.91,415.85
2018,7,28,7,45,528.0,140.0,2.35,24.85,401.5,587.39,459.02
2018,7,28,8,0,574.0,146.0,2.3,25.8,454.0,659.07,507.74
2018,7,28,8,15,600.5,153.0,2.3,26.75,502.5,708.52,539.28
2018,7,28,8,30,627.0,160.0,2.3,27.7,551.0,757.08,569.14
2018,7,28,8,45,690.5,153.0,2.3,28.65,613.0,822.68,609.53
2018,7,28,9,0,754.0,146.0,2.3,29.6,675.0,887.92,648.32
2018,7,28,9,15,783.0,144.5,2.3,30.45,722.0,919.86,664.79
2018,7,28,9,30,812.0,143.0,2.3,31.3,769.0,955.74,683.82
2018,7,28,9,45,809.0,153.5,2.35,32.2,801.0,970.24,689.4
2018,7,28,10,0,806.0,164.0,2.4,33.1,833.0,980.83,692.75
2018,7,28,10,15,813.0,167.0,2.45,33.65,862.0,989.82,696.21
2018,7,28,10,30,820.0,170.0,2.5,34.2,891.0,995.11,697.46
2018,7,28,10,45,823.0,173.5,2.55,34.8,912.0,993.22,694.26
2018,7,28,11,0,826.0,177.0,2.6,35.4,933.0,987.55,688.9
2018,7,28,11,15,827.5,179.0,2.7,35.8,946.5,975.29,680.59
2018,7,28,11,30,829.0,181.0,2.8,36.2,960.0,959.4,670.12
2018,7,28,11,45,828.0,183.0,2.9,36.6,966.0,937.71,656.07
2018,7,28,12,0,827.0,185.0,3.0,37.0,972.0,912.74,639.98
2018,7,28,12,15,833.5,180.0,3.05,37.25,973.0,884.86,622.11
2018,7,28,12,30,840.0,175.0,3.1,37.5,974.0,853.73,602.14
2018,7,28,12,45,846.5,170.0,3.2,37.8,969.0,819.46,579.96
2018,7,28,13,0,853.0,165.0,3.3,38.1,964.0,782.12,554.69
2018,7,28,13,15,849.0,164.0,3.4,38.05,948.0,737.86,524.93
2018,7,28,13,30,845.0,163.0,3.5,38.0,932.0,691.58,493.04
2018,7,28,13,45,839.0,161.5,3.55,37.95,908.5,641.86,457.76
2018,7,28,14,0,833.0,160.0,3.6,37.9,885.0,590.72,420.47
2018,7,28,14,15,825.0,157.0,3.65,37.7,854.5,536.22,379.98
2018,7,28,14,30,817.0,154.0,3.7,37.5,824.0,481.0,337.66
2018,7,28,14,45,722.0,184.0,3.75,37.25,756.5,413.03,286.34
2018,7,28,15,0,627.0,214.0,3.8,37.0,689.0,356.73,243.47
2018,7,28,15,15,580.5,214.5,3.8,37.0,635.5,302.06,200.98
2018,7,28,15,30,534.0,215.0,3.8,37.0,582.0,252.24,163.18
2018,7,28,15,45,544.5,194.0,3.85,36.25,546.0,201.26,125.24
2018,7,28,16,0,555.0,173.0,3.9,35.5,510.0,149.31,92.17
2018,7,28,16,15,526.0,165.0,3.85,34.9,463.0,107.61,81.6
2018,7,28,16,30,497.0,157.0,3.8,34.3,416.0,104.25,79.42
2018,7,28,16,45,506.5,136.5,3.75,33.7,376.5,93.31,71.02
2018,7,28,17,0,516.0,116.0,3.7,33.1,337.0,81.65,61.9
2018,7,28,17,15,446.5,110.0,3.55,32.2,283.0,78.05,59.36
2018,7,28,17,30,377.0,104.0,3.4,31.3,229.0,74.44,56.71
2018,7,28,17,45,302.5,92.0,3.25,30.35,181.0,66.59,50.37
2018,7,28,18,0,228.0,80.0,3.1,29.4,133.0,60.12,44.96
2018,7,28,18,15,178.5,63.0,2.95,28.4,98.0,47.89,34.48
2018,7,28,18,30,129.0,46.0,2.8,27.4,63.0,35.4,23.51
2018,7,28,18,45,95.5,30.0,2.6,26.4,39.5,23.42,11.29
2018,7,28,19,0,62.0,14.0,2.4,25.4,16.0,11.95,0.0
2018,7,28,19,15,31.0,7.0,2.3,24.8,8.0,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.15,23.55,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,22.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.8,21.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,20.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.25,19.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.35,19.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,29,5,15,79.0,10.5,1.45,19.45,15.0,30.13,0.0
2018,7,29,5,30,158.0,21.0,1.5,19.8,30.0,86.03,0.0
2018,7,29,5,45,269.5,33.0,1.6,20.15,66.5,161.52,115.15
2018,7,29,6,0,381.0,45.0,1.7,20.5,103.0,240.4,185.48
2018,7,29,6,15,336.5,53.5,1.7,21.2,119.0,245.31,194.28
2018,7,29,6,30,292.0,62.0,1.7,21.9,135.0,248.21,199.16
2018,7,29,6,45,221.0,89.0,1.7,22.65,151.5,238.54,191.78
2018,7,29,7,0,150.0,116.0,1.7,23.4,168.0,220.89,176.69
2018,7,29,7,15,136.5,146.0,1.7,24.4,199.5,250.48,198.92
2018,7,29,7,30,123.0,176.0,1.7,25.4,231.0,278.11,218.66
2018,7,29,7,45,153.0,200.5,1.75,26.4,277.0,331.47,258.55
2018,7,29,8,0,183.0,225.0,1.8,27.4,323.0,386.38,298.37
2018,7,29,8,15,319.5,211.5,1.85,28.3,402.0,507.78,388.3
2018,7,29,8,30,456.0,198.0,1.9,29.2,481.0,640.29,481.57
2018,7,29,8,45,527.0,189.0,1.95,30.1,539.5,705.6,524.3
2018,7,29,9,0,598.0,180.0,2.0,31.0,598.0,781.54,573.16
2018,7,29,9,15,697.0,158.5,2.05,31.75,673.5,861.59,622.45
2018,7,29,9,30,796.0,137.0,2.1,32.5,749.0,935.26,666.19
2018,7,29,9,45,826.0,131.5,2.15,33.25,792.0,964.73,681.26
2018,7,29,10,0,856.0,126.0,2.2,34.0,835.0,978.67,686.98
2018,7,29,10,15,863.0,128.0,2.3,34.55,864.0,986.96,690.47
2018,7,29,10,30,870.0,130.0,2.4,35.1,893.0,991.51,691.77
2018,7,29,10,45,875.5,130.0,2.45,35.7,914.5,988.87,688.14
2018,7,29,11,0,881.0,130.0,2.5,36.3,936.0,982.48,682.38
2018,7,29,11,15,870.5,140.0,2.65,36.45,947.0,966.43,672.92
2018,7,29,11,30,860.0,150.0,2.8,36.6,958.0,946.72,661.2
2018,7,29,11,45,848.0,159.0,2.9,36.75,960.5,934.75,653.94
2018,7,29,12,0,836.0,168.0,3.0,36.9,963.0,906.46,636.33
2018,7,29,12,15,850.0,159.5,3.1,36.75,967.0,881.63,621.74
2018,7,29,12,30,864.0,151.0,3.2,36.6,971.0,843.3,598.29
2018,7,29,12,45,758.5,213.5,3.35,36.45,929.0,794.32,565.93
2018,7,29,13,0,653.0,276.0,3.5,36.3,887.0,732.23,523.12
2018,7,29,13,15,644.0,275.5,3.55,36.1,869.5,690.57,495.08
2018,7,29,13,30,635.0,275.0,3.6,35.9,852.0,647.94,465.62
2018,7,29,13,45,628.5,271.0,3.65,35.7,830.0,603.38,434.18
2018,7,29,14,0,622.0,267.0,3.7,35.5,808.0,558.11,401.43
2018,7,29,14,15,657.5,237.5,3.75,35.2,791.5,514.01,368.79
2018,7,29,14,30,693.0,208.0,3.8,34.9,775.0,465.24,331.31
2018,7,29,14,45,719.0,183.5,3.85,34.65,749.0,411.94,288.93
2018,7,29,15,0,745.0,159.0,3.9,34.4,723.0,355.16,242.45
2018,7,29,15,15,744.5,148.5,3.9,34.4,685.5,298.05,195.17
2018,7,29,15,30,744.0,138.0,3.9,34.4,648.0,240.54,148.24
2018,7,29,15,45,738.0,129.5,3.9,33.5,606.0,183.41,105.38
2018,7,29,16,0,732.0,121.0,3.9,32.6,564.0,126.86,70.65
2018,7,29,16,15,706.5,116.0,3.85,32.0,514.0,77.93,58.5
2018,7,29,16,30,681.0,111.0,3.8,31.4,464.0,76.36,57.6
2018,7,29,16,45,654.5,105.5,3.75,30.8,415.5,74.3,56.26
2018,7,29,17,0,628.0,100.0,3.7,30.2,367.0,72.12,54.78
2018,7,29,17,15,588.5,92.5,3.6,29.5,316.5,68.17,51.81
2018,7,29,17,30,549.0,85.0,3.5,28.8,266.0,64.06,48.61
2018,7,29,17,45,495.0,75.5,3.4,28.05,217.0,58.05,43.68
2018,7,29,18,0,441.0,66.0,3.3,27.3,168.0,51.84,38.38
2018,7,29,18,15,370.5,54.5,3.15,26.65,125.0,41.68,29.52
2018,7,29,18,30,300.0,43.0,3.0,26.0,82.0,33.16,21.77
2018,7,29,18,45,197.0,29.0,2.85,25.35,50.0,22.5,10.29
2018,7,29,19,0,94.0,15.0,2.7,24.7,18.0,12.8,0.0
2018,7,29,19,15,47.0,7.5,2.6,24.3,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,22.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,22.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,21.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,21.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,21.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.5,20.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.25,20.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,19.35,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,30,5,15,81.0,10.5,1.85,19.55,14.5,30.72,0.0
2018,7,30,5,30,162.0,21.0,1.9,19.8,29.0,87.2,0.0
2018,7,30,5,45,272.5,32.5,2.0,20.0,65.0,162.5,115.2
2018,7,30,6,0,383.0,44.0,2.1,20.2,101.0,240.7,186.03
2018,7,30,6,15,417.0,51.0,2.0,20.7,135.5,288.17,228.76
2018,7,30,6,30,451.0,58.0,1.9,21.2,170.0,338.16,271.62
2018,7,30,6,45,464.5,69.0,1.85,21.75,208.0,382.91,308.31
2018,7,30,7,0,478.0,80.0,1.8,22.3,246.0,427.75,343.29
2018,7,30,7,15,373.0,122.0,1.8,23.25,264.5,417.37,332.42
2018,7,30,7,30,268.0,164.0,1.8,24.2,283.0,386.78,305.69
2018,7,30,7,45,257.5,191.5,1.8,25.2,317.0,418.96,327.76
2018,7,30,8,0,247.0,219.0,1.8,26.2,351.0,449.07,347.26
2018,7,30,8,15,400.0,197.5,1.85,27.25,435.0,580.05,442.99
2018,7,30,8,30,553.0,176.0,1.9,28.3,519.0,702.35,527.94
2018,7,30,8,45,695.0,137.5,1.95,29.35,601.0,811.64,598.33
2018,7,30,9,0,837.0,99.0,2.0,30.4,683.0,899.04,651.02
2018,7,30,9,15,849.5,100.5,2.1,31.4,723.5,926.27,664.5
2018,7,30,9,30,862.0,102.0,2.2,32.4,764.0,950.38,676.47
2018,7,30,9,45,872.0,103.0,2.35,33.35,799.0,968.2,685.06
2018,7,30,10,0,882.0,104.0,2.5,34.3,834.0,982.5,691.47
2018,7,30,10,15,888.0,106.5,2.6,35.1,863.0,990.78,694.14
2018,7,30,10,30,894.0,109.0,2.7,35.9,892.0,995.21,694.55
2018,7,30,10,45,898.0,110.0,2.75,36.65,913.5,992.3,690.25
2018,7,30,11,0,902.0,111.0,2.8,37.4,935.0,985.55,683.77
2018,7,30,11,15,904.0,112.5,2.9,37.85,949.5,973.55,675.44
2018,7,30,11,30,906.0,114.0,3.0,38.3,964.0,957.8,664.89
2018,7,30,11,45,906.0,115.0,3.1,38.75,970.0,936.11,650.69
2018,7,30,12,0,906.0,116.0,3.2,39.2,976.0,910.99,634.39
2018,7,30,12,15,901.0,119.0,3.25,39.4,974.0,880.08,614.79
2018,7,30,12,30,896.0,122.0,3.3,39.6,972.0,846.26,593.3
2018,7,30,12,45,888.5,126.0,3.35,39.8,962.5,808.63,569.26
2018,7,30,13,0,881.0,130.0,3.4,40.0,953.0,768.63,543.28
2018,7,30,13,15,877.5,129.0,3.45,39.95,937.0,725.28,513.91
2018,7,30,13,30,874.0,128.0,3.5,39.9,921.0,679.76,482.35
2018,7,30,13,45,868.5,127.0,3.5,39.85,898.0,631.05,447.62
2018,7,30,14,0,863.0,126.0,3.5,39.8,875.0,580.72,410.8
2018,7,30,14,15,855.0,124.5,3.55,39.6,845.0,527.37,371.13
2018,7,30,14,30,847.0,123.0,3.6,39.4,815.0,473.11,329.51
2018,7,30,14,45,837.0,121.0,3.6,39.15,779.0,417.04,285.33
2018,7,30,15,0,827.0,119.0,3.6,38.9,743.0,356.47,236.87
2018,7,30,15,15,814.0,116.0,3.6,38.9,701.5,297.74,189.05
2018,7,30,15,30,801.0,113.0,3.6,38.9,660.0,239.77,142.68
2018,7,30,15,45,783.0,110.0,3.65,38.2,614.5,182.14,100.55
2018,7,30,16,0,765.0,107.0,3.7,37.5,569.0,126.38,67.87
2018,7,30,16,15,721.0,109.0,3.7,36.9,514.5,73.79,53.95
2018,7,30,16,30,677.0,111.0,3.7,36.3,460.0,76.39,56.42
2018,7,30,16,45,660.0,102.5,3.75,35.7,413.0,72.39,53.52
2018,7,30,17,0,643.0,94.0,3.8,35.1,366.0,68.08,50.34
