Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,12,45,929.5,119.0,3.65,37.25,958.5,849.37,604.22
2018,8,19,13,0,930.0,117.0,3.7,37.2,950.0,806.95,577.36
2018,8,19,13,15,927.0,116.0,3.7,37.1,932.5,760.05,545.9
2018,8,19,13,30,924.0,115.0,3.7,37.0,915.0,710.75,511.38
2018,8,19,13,45,919.0,113.0,3.7,36.85,890.0,657.21,473.12
2018,8,19,14,0,914.0,111.0,3.7,36.7,865.0,601.9,432.45
2018,8,19,14,15,907.0,109.0,3.7,36.45,833.0,544.05,388.82
2018,8,19,14,30,900.0,107.0,3.7,36.2,801.0,485.12,342.89
2018,8,19,14,45,890.5,105.0,3.7,35.95,763.0,424.39,294.19
2018,8,19,15,0,881.0,103.0,3.7,35.7,725.0,363.35,244.01
2018,8,19,15,15,867.0,100.0,3.7,35.7,680.5,300.38,191.84
2018,8,19,15,30,853.0,97.0,3.7,35.7,636.0,232.11,137.0
2018,8,19,15,45,836.0,93.5,3.6,34.9,588.0,169.51,91.35
2018,8,19,16,0,819.0,90.0,3.5,34.1,540.0,108.73,57.72
2018,8,19,16,15,796.5,86.0,3.45,33.45,488.5,67.78,50.12
2018,8,19,16,30,774.0,82.0,3.4,32.8,437.0,65.79,48.84
2018,8,19,16,45,742.0,76.5,3.35,32.2,383.0,62.44,46.37
2018,8,19,17,0,710.0,71.0,3.3,31.6,329.0,58.96,43.73
2018,8,19,17,15,662.5,65.5,3.1,30.55,275.5,50.68,37.05
2018,8,19,17,30,615.0,60.0,2.9,29.5,222.0,47.2,34.25
2018,8,19,17,45,542.5,52.5,2.7,28.45,171.5,41.91,29.73
2018,8,19,18,0,470.0,45.0,2.5,27.4,121.0,36.58,24.94
2018,8,19,18,15,348.0,34.0,2.4,26.5,79.0,27.97,16.88
2018,8,19,18,30,226.0,23.0,2.3,25.6,37.0,19.24,0.11
2018,8,19,18,45,113.0,11.5,2.25,24.7,18.5,9.82,0.0
2018,8,19,19,0,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,23.3,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.05,22.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,21.6,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,20.45,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,20,5,15,31.0,4.0,1.35,16.25,4.0,0.0,0.0
2018,8,20,5,30,62.0,8.0,1.5,16.7,8.0,28.42,0.0
2018,8,20,5,45,200.0,20.5,1.65,17.15,37.0,118.01,0.0
2018,8,20,6,0,338.0,33.0,1.8,17.6,66.0,221.26,162.07
2018,8,20,6,15,391.0,41.5,1.8,18.25,102.5,278.88,220.77
2018,8,20,6,30,444.0,50.0,1.8,18.9,139.0,341.34,275.59
2018,8,20,6,45,231.0,75.0,1.8,19.55,122.0,240.63,195.96
2018,8,20,7,0,18.0,100.0,1.8,20.2,105.0,102.93,80.5
2018,8,20,7,15,18.5,117.0,1.85,21.2,123.5,119.09,93.65
2018,8,20,7,30,19.0,134.0,1.9,22.2,142.0,135.26,106.2
2018,8,20,7,45,30.0,161.0,1.9,23.2,175.0,183.58,144.43
2018,8,20,8,0,41.0,188.0,1.9,24.2,208.0,221.45,173.37
2018,8,20,8,15,46.0,210.5,1.95,25.05,235.5,249.26,193.83
2018,8,20,8,30,51.0,233.0,2.0,25.9,263.0,277.07,213.93
2018,8,20,8,45,72.0,262.5,2.05,26.8,308.0,327.7,251.27
2018,8,20,9,0,93.0,292.0,2.1,27.7,353.0,378.76,287.95
2018,8,20,9,15,289.5,268.0,2.2,28.35,476.0,582.21,438.72
2018,8,20,9,30,486.0,244.0,2.3,29.0,599.0,773.15,571.45
2018,8,20,9,45,671.5,186.0,2.4,29.7,702.5,907.23,659.48
2018,8,20,10,0,857.0,128.0,2.5,30.4,806.0,1023.7,730.72
2018,8,20,10,15,865.0,129.5,2.65,30.9,835.0,1018.71,725.34
2018,8,20,10,30,873.0,131.0,2.8,31.4,864.0,1023.13,727.16
2018,8,20,10,45,866.5,139.0,2.9,31.9,882.5,1015.67,721.04
2018,8,20,11,0,860.0,147.0,3.0,32.4,901.0,1018.44,721.58
2018,8,20,11,15,875.5,140.0,3.1,32.75,918.5,996.21,706.78
2018,8,20,11,30,891.0,133.0,3.2,33.1,936.0,984.16,698.7
2018,8,20,11,45,892.5,133.5,3.3,33.4,942.5,962.11,684.35
2018,8,20,12,0,894.0,134.0,3.4,33.7,949.0,936.51,667.8
2018,8,20,12,15,892.0,134.5,3.45,33.75,946.5,904.46,647.44
2018,8,20,12,30,890.0,135.0,3.5,33.8,944.0,869.34,625.02
2018,8,20,12,45,855.0,151.5,3.6,33.9,922.0,827.66,598.25
2018,8,20,13,0,820.0,168.0,3.7,34.0,900.0,776.26,563.36
2018,8,20,13,15,804.5,172.5,3.75,33.85,879.0,728.02,530.08
2018,8,20,13,30,789.0,177.0,3.8,33.7,858.0,678.71,495.26
2018,8,20,13,45,822.5,155.5,3.85,33.55,847.5,636.76,465.18
2018,8,20,14,0,856.0,134.0,3.9,33.4,837.0,589.53,430.07
2018,8,20,14,15,846.5,131.5,3.9,33.05,804.5,531.57,385.99
2018,8,20,14,30,837.0,129.0,3.9,32.7,772.0,473.01,340.03
2018,8,20,14,45,778.5,142.5,3.95,32.4,717.0,408.33,288.89
2018,8,20,15,0,720.0,156.0,4.0,32.1,662.0,344.54,237.95
2018,8,20,15,15,724.5,142.0,4.0,32.1,624.0,285.6,188.55
2018,8,20,15,30,729.0,128.0,4.0,32.1,586.0,225.79,139.32
2018,8,20,15,45,727.5,119.5,3.95,31.15,546.5,168.4,96.48
2018,8,20,16,0,726.0,111.0,3.9,30.2,507.0,111.08,63.36
2018,8,20,16,15,689.0,106.0,3.9,29.5,452.5,73.89,56.09
2018,8,20,16,30,652.0,101.0,3.9,28.8,398.0,71.89,54.81
2018,8,20,16,45,592.0,97.5,3.85,28.1,341.5,70.65,54.12
2018,8,20,17,0,532.0,94.0,3.8,27.4,285.0,69.54,53.49
2018,8,20,17,15,499.0,80.5,3.7,26.45,236.5,60.88,46.41
2018,8,20,17,30,466.0,67.0,3.6,25.5,188.0,51.75,38.74
2018,8,20,17,45,421.5,58.0,3.5,24.55,148.0,45.84,33.58
2018,8,20,18,0,377.0,49.0,3.4,23.6,108.0,39.75,28.0
2018,8,20,18,15,271.0,35.5,3.3,22.85,69.5,27.55,16.66
2018,8,20,18,30,165.0,22.0,3.2,22.1,31.0,17.16,0.0
2018,8,20,18,45,82.5,11.0,3.1,21.35,15.5,9.39,0.0
2018,8,20,19,0,0.0,0.0,3.0,20.6,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,20.3,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,18.85,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,21,5,15,28.0,3.0,1.55,15.8,3.0,0.0,0.0
2018,8,21,5,30,56.0,6.0,1.7,16.1,6.0,24.72,0.0
2018,8,21,5,45,206.5,18.5,1.85,16.45,35.5,118.87,0.0
2018,8,21,6,0,357.0,31.0,2.0,16.8,65.0,229.07,166.82
2018,8,21,6,15,400.0,35.0,1.95,17.25,95.5,276.7,219.93
2018,8,21,6,30,443.0,39.0,1.9,17.7,126.0,327.42,266.19
2018,8,21,6,45,228.5,45.5,1.85,18.15,91.0,214.75,176.44
2018,8,21,7,0,14.0,52.0,1.8,18.6,56.0,55.39,41.42
2018,8,21,7,15,19.5,67.5,1.7,19.25,74.5,74.98,58.0
2018,8,21,7,30,25.0,83.0,1.6,19.9,93.0,95.03,74.51
2018,8,21,7,45,87.0,98.0,1.55,20.55,139.5,172.92,139.63
2018,8,21,8,0,149.0,113.0,1.5,21.2,186.0,258.62,208.63
2018,8,21,8,15,112.0,149.5,1.45,21.95,207.5,255.67,203.37
2018,8,21,8,30,75.0,186.0,1.4,22.7,229.0,247.04,194.01
2018,8,21,8,45,62.5,196.0,1.4,23.5,234.0,245.95,191.58
2018,8,21,9,0,50.0,206.0,1.4,24.3,239.0,244.09,188.53
2018,8,21,9,15,140.5,260.0,1.5,24.95,360.5,408.4,313.43
2018,8,21,9,30,231.0,314.0,1.6,25.6,482.0,577.26,433.95
2018,8,21,9,45,260.5,318.5,1.65,26.3,517.0,610.46,454.76
2018,8,21,10,0,290.0,323.0,1.7,27.0,552.0,642.81,475.74
2018,8,21,10,15,446.5,284.5,1.85,27.5,651.5,776.74,569.13
2018,8,21,10,30,603.0,246.0,2.0,28.0,751.0,894.98,648.33
2018,8,21,10,45,710.0,207.0,2.1,28.55,817.0,954.01,685.1
2018,8,21,11,0,817.0,168.0,2.2,29.1,883.0,998.52,711.64
2018,8,21,11,15,768.5,198.5,2.35,29.45,879.5,973.95,695.7
2018,8,21,11,30,720.0,229.0,2.5,29.8,876.0,938.26,673.2
2018,8,21,11,45,694.0,244.0,2.6,30.15,871.0,905.85,651.61
2018,8,21,12,0,668.0,259.0,2.7,30.5,866.0,871.06,627.93
2018,8,21,12,15,666.0,263.0,2.8,30.7,867.5,845.37,610.92
2018,8,21,12,30,664.0,267.0,2.9,30.9,869.0,817.04,591.85
2018,8,21,12,45,748.0,215.0,3.05,31.1,886.5,805.32,585.92
2018,8,21,13,0,832.0,163.0,3.2,31.3,904.0,781.17,571.07
2018,8,21,13,15,818.5,165.0,3.25,31.3,882.0,731.66,536.42
2018,8,21,13,30,805.0,167.0,3.3,31.3,860.0,680.95,500.29
2018,8,21,13,45,830.5,149.5,3.35,31.35,846.5,636.56,467.94
2018,8,21,14,0,856.0,132.0,3.4,31.4,833.0,586.39,430.25
2018,8,21,14,15,826.0,139.0,3.45,31.2,794.0,527.4,385.11
2018,8,21,14,30,796.0,146.0,3.5,31.0,755.0,468.52,338.84
2018,8,21,14,45,786.5,140.5,3.5,30.85,717.0,409.4,290.87
2018,8,21,15,0,777.0,135.0,3.5,30.7,679.0,350.33,241.79
2018,8,21,15,15,752.5,131.5,3.5,30.7,631.0,289.35,191.22
2018,8,21,15,30,728.0,128.0,3.5,30.7,583.0,225.01,139.42
2018,8,21,15,45,696.0,124.0,3.5,29.95,531.5,167.03,97.21
2018,8,21,16,0,664.0,120.0,3.5,29.2,480.0,112.93,67.02
2018,8,21,16,15,629.0,114.0,3.5,28.6,428.0,78.64,60.26
2018,8,21,16,30,594.0,108.0,3.5,28.0,376.0,76.25,58.66
2018,8,21,16,45,600.0,93.0,3.5,27.45,334.5,67.61,51.71
2018,8,21,17,0,606.0,78.0,3.5,26.9,293.0,58.36,44.14
2018,8,21,17,15,553.0,71.0,3.45,25.95,242.5,54.09,40.73
2018,8,21,17,30,500.0,64.0,3.4,25.0,192.0,49.72,37.08
2018,8,21,17,45,436.5,55.5,3.3,24.05,148.0,43.98,32.04
2018,8,21,18,0,373.0,47.0,3.2,23.1,104.0,38.13,26.64
2018,8,21,18,15,256.5,34.0,3.15,22.25,66.0,26.38,15.54
2018,8,21,18,30,140.0,21.0,3.1,21.4,28.0,16.36,0.0
2018,8,21,18,45,70.0,10.5,3.05,20.6,14.0,8.96,0.0
2018,8,21,19,0,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,19.35,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,18.45,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,17.75,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,22,5,15,16.0,2.5,0.8,15.65,2.5,0.0,0.0
2018,8,22,5,30,32.0,5.0,0.8,16.1,5.0,4.27,0.0
2018,8,22,5,45,140.5,19.5,0.8,16.5,31.0,92.91,0.0
2018,8,22,6,0,249.0,34.0,0.8,16.9,57.0,182.81,130.65
2018,8,22,6,15,308.0,42.0,0.65,17.6,89.5,237.64,186.96
2018,8,22,6,30,367.0,50.0,0.5,18.3,122.0,298.78,239.4
2018,8,22,6,45,183.5,45.0,0.4,18.95,81.0,186.38,150.67
2018,8,22,7,0,0.0,40.0,0.3,19.6,40.0,33.04,22.1
2018,8,22,7,15,0.0,42.5,0.45,20.55,42.5,35.12,23.92
2018,8,22,7,30,0.0,45.0,0.6,21.5,45.0,37.21,25.48
2018,8,22,7,45,7.5,66.0,0.8,22.45,69.5,60.79,44.97
2018,8,22,8,0,15.0,87.0,1.0,23.4,94.0,91.3,69.68
2018,8,22,8,15,14.0,108.5,1.15,24.25,115.5,104.03,79.31
2018,8,22,8,30,13.0,130.0,1.3,25.1,137.0,122.92,93.71
2018,8,22,8,45,20.5,164.0,1.45,25.95,176.5,173.29,132.74
2018,8,22,9,0,28.0,198.0,1.6,26.8,216.0,214.87,164.03
2018,8,22,9,15,41.0,230.5,1.75,27.6,259.0,260.42,197.95
2018,8,22,9,30,54.0,263.0,1.9,28.4,302.0,306.06,231.24
2018,8,22,9,45,98.0,301.5,2.05,29.15,377.0,409.4,306.83
2018,8,22,10,0,142.0,340.0,2.2,29.9,452.0,492.37,365.42
2018,8,22,10,15,425.0,272.0,2.3,30.45,624.0,743.03,544.29
2018,8,22,10,30,708.0,204.0,2.4,31.0,796.0,958.91,686.7
2018,8,22,10,45,806.0,162.0,2.5,31.55,852.5,995.35,706.37
2018,8,22,11,0,904.0,120.0,2.6,32.1,909.0,1022.96,722.07
2018,8,22,11,15,908.0,120.5,2.65,32.4,923.5,1010.52,713.11
2018,8,22,11,30,912.0,121.0,2.7,32.7,938.0,994.18,702.18
2018,8,22,11,45,914.0,120.5,2.75,33.0,944.5,971.19,687.17
2018,8,22,12,0,916.0,120.0,2.8,33.3,951.0,944.58,669.94
2018,8,22,12,15,914.0,121.5,2.85,33.35,949.0,912.82,650.1
2018,8,22,12,30,912.0,123.0,2.9,33.4,947.0,877.86,628.13
2018,8,22,12,45,907.0,124.5,2.9,33.5,936.5,837.5,602.05
2018,8,22,13,0,902.0,126.0,2.9,33.6,926.0,794.52,574.11
2018,8,22,13,15,898.0,125.0,3.0,33.5,908.5,747.73,542.74
2018,8,22,13,30,894.0,124.0,3.1,33.4,891.0,698.71,508.61
2018,8,22,13,45,888.5,122.5,3.15,33.25,866.0,646.35,471.01
2018,8,22,14,0,883.0,121.0,3.2,33.1,841.0,592.34,431.02
2018,8,22,14,15,874.5,119.0,3.25,32.85,809.0,535.03,387.47
2018,8,22,14,30,866.0,117.0,3.3,32.6,777.0,476.86,341.76
2018,8,22,14,45,854.5,115.0,3.35,32.3,738.5,414.17,291.37
2018,8,22,15,0,843.0,113.0,3.4,32.0,700.0,353.27,240.94
2018,8,22,15,15,827.5,110.0,3.4,32.0,656.0,290.96,188.82
2018,8,22,15,30,812.0,107.0,3.4,32.0,612.0,229.8,138.91
2018,8,22,15,45,791.5,103.5,3.5,31.1,563.5,169.09,94.6
2018,8,22,16,0,771.0,100.0,3.6,30.2,515.0,110.7,62.69
2018,8,22,16,15,743.5,95.5,3.6,29.45,463.0,74.33,56.49
2018,8,22,16,30,716.0,91.0,3.6,28.7,411.0,66.04,49.97
2018,8,22,16,45,678.5,85.5,3.55,28.0,358.0,63.23,47.93
2018,8,22,17,0,641.0,80.0,3.5,27.3,305.0,60.34,45.75
2018,8,22,17,15,588.5,72.5,3.4,26.25,252.5,55.7,42.04
2018,8,22,17,30,536.0,65.0,3.3,25.2,200.0,50.93,38.06
2018,8,22,17,45,459.0,55.5,3.2,24.15,151.5,44.25,32.22
2018,8,22,18,0,382.0,46.0,3.1,23.1,103.0,37.45,26.0
2018,8,22,18,15,264.0,32.5,3.05,22.35,64.5,26.77,15.55
2018,8,22,18,30,146.0,19.0,3.0,21.6,26.0,14.84,0.0
2018,8,22,18,45,73.0,9.5,2.9,20.8,13.0,8.11,0.0
2018,8,22,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,5,15,17.0,2.5,1.3,15.5,2.5,0.0,0.0
2018,8,23,5,30,34.0,5.0,1.5,16.0,5.0,4.27,0.0
2018,8,23,5,45,147.0,18.5,1.65,16.5,30.5,75.82,0.0
2018,8,23,6,0,260.0,32.0,1.8,17.0,56.0,185.73,131.42
2018,8,23,6,15,319.5,44.0,1.8,17.6,92.5,243.75,192.92
2018,8,23,6,30,379.0,56.0,1.8,18.2,129.0,313.05,253.37
2018,8,23,6,45,196.5,79.0,1.8,18.85,117.5,226.55,184.62
2018,8,23,7,0,14.0,102.0,1.8,19.5,106.0,103.36,80.99
2018,8,23,7,15,10.0,116.0,1.75,20.2,119.0,112.62,88.45
2018,8,23,7,30,6.0,130.0,1.7,20.9,132.0,121.7,95.28
2018,8,23,7,45,5.5,143.5,1.6,21.65,145.5,132.91,103.72
2018,8,23,8,0,5.0,157.0,1.5,22.4,159.0,144.18,112.03
2018,8,23,8,15,22.0,189.0,1.5,23.25,201.0,189.82,147.97
2018,8,23,8,30,39.0,221.0,1.5,24.1,243.0,253.84,197.04
2018,8,23,8,45,54.0,251.0,1.45,24.9,284.5,299.31,230.5
2018,8,23,9,0,69.0,281.0,1.4,25.7,326.0,345.0,263.33
2018,8,23,9,15,195.0,287.0,1.5,26.35,426.0,492.86,373.55
2018,8,23,9,30,321.0,293.0,1.6,27.0,526.0,644.88,480.64
2018,8,23,9,45,552.5,229.0,1.7,27.6,653.0,828.83,607.39
2018,8,23,10,0,784.0,165.0,1.8,28.2,780.0,993.41,711.27
2018,8,23,10,15,791.5,167.5,1.9,28.75,808.0,1001.86,713.36
2018,8,23,10,30,799.0,170.0,2.0,29.3,836.0,1006.55,714.93
2018,8,23,10,45,803.5,172.5,2.1,29.8,857.0,1004.43,712.51
2018,8,23,11,0,808.0,175.0,2.2,30.3,878.0,998.49,707.86
2018,8,23,11,15,811.0,176.0,2.35,30.7,891.5,985.83,699.89
2018,8,23,11,30,814.0,177.0,2.5,31.1,905.0,969.49,689.62
2018,8,23,11,45,814.0,179.0,2.6,31.5,911.0,947.71,675.45
2018,8,23,12,0,814.0,181.0,2.7,31.9,917.0,922.53,659.14
2018,8,23,12,15,806.0,185.5,2.85,31.95,913.0,889.44,638.94
2018,8,23,12,30,798.0,190.0,3.0,32.0,909.0,853.71,616.81
2018,8,23,12,45,785.0,195.5,3.1,32.1,896.5,812.5,589.41
2018,8,23,13,0,772.0,201.0,3.2,32.2,884.0,774.06,562.94
2018,8,23,13,15,765.5,200.0,3.3,32.1,866.0,727.78,531.32
2018,8,23,13,30,759.0,199.0,3.4,32.0,848.0,679.88,497.78
2018,8,23,13,45,749.5,197.5,3.5,31.9,822.5,628.37,460.76
2018,8,23,14,0,740.0,196.0,3.6,31.8,797.0,576.03,422.05
2018,8,23,14,15,728.0,192.5,3.65,31.5,764.5,520.29,379.96
2018,8,23,14,30,716.0,189.0,3.7,31.2,732.0,464.57,336.55
2018,8,23,14,45,700.0,185.5,3.75,30.95,694.0,407.63,290.98
2018,8,23,15,0,684.0,182.0,3.8,30.7,656.0,351.71,245.19
2018,8,23,15,15,665.5,176.0,3.8,30.7,613.0,294.58,198.09
2018,8,23,15,30,647.0,170.0,3.8,30.7,570.0,239.36,153.63
2018,8,23,15,45,622.0,163.0,3.85,29.75,522.5,184.77,114.24
2018,8,23,16,0,597.0,156.0,3.9,28.8,475.0,133.43,85.65
2018,8,23,16,15,565.0,148.0,3.9,28.1,425.5,100.86,78.88
2018,8,23,16,30,533.0,140.0,3.9,27.4,376.0,96.94,76.14
2018,8,23,16,45,493.0,129.0,3.9,26.7,325.5,90.76,71.42
2018,8,23,17,0,453.0,118.0,3.9,26.0,275.0,84.33,66.35
2018,8,23,17,15,402.0,103.5,3.8,25.05,225.5,75.12,58.82
2018,8,23,17,30,351.0,89.0,3.7,24.1,176.0,65.57,50.74
2018,8,23,17,45,286.0,71.0,3.6,23.15,130.5,53.07,39.85
2018,8,23,18,0,221.0,53.0,3.5,22.2,85.0,40.18,28.33
2018,8,23,18,15,145.0,34.0,3.45,21.45,51.5,26.11,14.72
2018,8,23,18,30,69.0,15.0,3.4,20.7,18.0,11.66,0.0
2018,8,23,18,45,34.5,7.5,3.3,19.95,9.0,6.4,0.0
2018,8,23,19,0,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,18.85,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,18.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,17.25,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,24,5,15,10.0,2.0,1.65,14.95,2.0,0.0,0.0
2018,8,24,5,30,20.0,4.0,1.9,15.3,4.0,0.0,0.0
2018,8,24,5,45,99.5,18.0,2.1,15.65,26.0,56.15,0.0
2018,8,24,6,0,179.0,32.0,2.3,16.0,48.0,149.2,103.68
2018,8,24,6,15,264.0,49.0,2.3,16.5,90.0,222.58,176.79
2018,8,24,6,30,349.0,66.0,2.3,17.0,132.0,305.55,248.77
2018,8,24,6,45,220.5,84.5,2.25,17.5,131.0,249.99,205.2
2018,8,24,7,0,92.0,103.0,2.2,18.0,130.0,179.92,146.6
2018,8,24,7,15,62.0,124.0,2.15,18.7,143.5,170.81,138.3
2018,8,24,7,30,32.0,145.0,2.1,19.4,157.0,171.0,136.94
2018,8,24,7,45,74.5,172.0,2.05,20.1,206.5,234.64,188.67
2018,8,24,8,0,117.0,199.0,2.0,20.8,256.0,318.08,254.09
2018,8,24,8,15,287.5,196.5,1.95,21.55,356.0,484.56,383.61
2018,8,24,8,30,458.0,194.0,1.9,22.3,456.0,664.46,514.59
2018,8,24,8,45,602.0,170.5,1.85,23.1,544.5,792.87,601.84
2018,8,24,9,0,746.0,147.0,1.8,23.9,633.0,917.78,680.56
2018,8,24,9,15,751.5,155.0,1.85,24.65,671.5,944.14,693.36
2018,8,24,9,30,757.0,163.0,1.9,25.4,710.0,967.14,704.99
2018,8,24,9,45,755.0,174.5,1.9,26.15,742.5,983.01,711.45
2018,8,24,10,0,753.0,186.0,1.9,26.9,775.0,995.02,715.58
2018,8,24,10,15,763.0,188.0,2.05,27.5,804.0,1005.09,720.85
2018,8,24,10,30,773.0,190.0,2.2,28.1,833.0,1011.47,723.85
2018,8,24,10,45,780.5,191.5,2.3,28.7,855.0,1011.03,722.08
2018,8,24,11,0,788.0,193.0,2.4,29.3,877.0,997.08,711.93
2018,8,24,11,15,793.0,193.0,2.55,29.7,890.5,985.48,704.52
2018,8,24,11,30,798.0,193.0,2.7,30.1,904.0,970.19,694.72
2018,8,24,11,45,802.0,192.0,2.8,30.5,911.0,949.4,681.0
2018,8,24,12,0,806.0,191.0,2.9,30.9,918.0,925.12,665.07
2018,8,24,12,15,804.5,192.0,3.0,31.1,916.0,894.49,645.52
2018,8,24,12,30,803.0,193.0,3.1,31.3,914.0,860.92,623.96
2018,8,24,12,45,799.0,192.5,3.25,31.55,903.5,821.32,597.59
2018,8,24,13,0,795.0,192.0,3.4,31.8,893.0,779.39,568.85
2018,8,24,13,15,791.5,189.5,3.45,31.7,875.5,734.02,537.52
2018,8,24,13,30,788.0,187.0,3.5,31.6,858.0,686.73,504.07
2018,8,24,13,45,782.0,183.5,3.6,31.5,833.0,635.42,467.05
2018,8,24,14,0,776.0,180.0,3.7,31.4,808.0,582.52,427.75
2018,8,24,14,15,766.0,175.5,3.75,31.1,775.0,525.12,384.2
2018,8,24,14,30,756.0,171.0,3.8,30.8,742.0,467.47,339.05
2018,8,24,14,45,743.5,166.5,3.85,30.5,704.0,408.86,291.84
2018,8,24,15,0,731.0,162.0,3.9,30.2,666.0,350.79,243.91
2018,8,24,15,15,712.5,157.5,3.9,30.2,622.5,292.0,195.0
2018,8,24,15,30,694.0,153.0,3.9,30.2,579.0,234.99,148.77
2018,8,24,15,45,672.0,146.0,3.85,29.3,531.5,177.8,107.16
2018,8,24,16,0,650.0,139.0,3.8,28.4,484.0,123.38,76.96
2018,8,24,16,15,620.5,131.5,3.75,27.75,434.0,91.53,71.27
2018,8,24,16,30,591.0,124.0,3.7,27.1,384.0,88.6,69.28
2018,8,24,16,45,551.5,114.5,3.7,26.45,332.5,83.85,65.68
2018,8,24,17,0,512.0,105.0,3.7,25.8,281.0,76.21,59.53
2018,8,24,17,15,458.0,93.0,3.55,24.9,230.0,68.39,53.12
2018,8,24,17,30,404.0,81.0,3.4,24.0,179.0,60.33,46.27
2018,8,24,17,45,332.0,65.5,3.25,23.1,133.0,49.39,36.68
2018,8,24,18,0,260.0,50.0,3.1,22.2,87.0,38.16,26.54
2018,8,24,18,15,170.5,33.0,3.05,21.5,53.0,25.45,13.72
2018,8,24,18,30,81.0,16.0,3.0,20.8,19.0,13.66,0.0
2018,8,24,18,45,40.5,8.0,2.9,20.1,9.5,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,19.05,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,18.3,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,25,5,15,10.5,2.0,1.05,14.6,2.0,0.0,0.0
2018,8,25,5,30,21.0,4.0,1.2,15.1,4.0,0.0,0.0
2018,8,25,5,45,61.5,15.5,1.3,15.6,20.0,38.54,0.0
2018,8,25,6,0,102.0,27.0,1.4,16.1,36.0,93.42,61.88
2018,8,25,6,15,86.0,45.0,1.4,16.7,56.0,101.76,78.43
2018,8,25,6,30,70.0,63.0,1.4,17.3,76.0,116.08,92.08
2018,8,25,6,45,97.0,85.0,1.4,17.9,109.5,160.92,130.47
2018,8,25,7,0,124.0,107.0,1.4,18.5,143.0,207.7,169.48
2018,8,25,7,15,118.0,128.0,1.35,19.4,167.5,230.99,187.5
2018,8,25,7,30,112.0,149.0,1.3,20.3,192.0,253.2,203.97
2018,8,25,7,45,95.0,170.5,1.2,21.2,211.0,250.07,199.65
2018,8,25,8,0,78.0,192.0,1.1,22.1,230.0,260.05,205.41
2018,8,25,8,15,182.5,207.5,1.1,23.05,308.0,386.84,303.5
2018,8,25,8,30,287.0,223.0,1.1,24.0,386.0,522.01,401.86
2018,8,25,8,45,343.5,234.5,1.1,24.9,446.0,593.2,449.76
2018,8,25,9,0,400.0,246.0,1.1,25.8,506.0,686.09,510.91
2018,8,25,9,15,387.0,270.5,1.15,26.6,535.0,684.88,506.5
2018,8,25,9,30,374.0,295.0,1.2,27.4,564.0,701.57,514.74
2018,8,25,9,45,408.0,297.5,1.25,28.15,604.5,758.67,550.67
2018,8,25,10,0,442.0,300.0,1.3,28.9,645.0,794.77,572.21
2018,8,25,10,15,475.0,301.0,1.45,29.6,684.0,826.13,591.85
2018,8,25,10,30,508.0,302.0,1.6,30.3,723.0,854.86,609.66
2018,8,25,10,45,521.0,308.5,1.7,30.95,750.0,866.16,615.38
2018,8,25,11,0,534.0,315.0,1.8,31.6,777.0,874.37,619.31
2018,8,25,11,15,555.5,313.0,1.95,31.95,800.5,879.29,622.76
2018,8,25,11,30,577.0,311.0,2.1,32.3,824.0,880.74,623.98
2018,8,25,11,45,654.0,271.0,2.25,32.6,856.0,896.64,636.12
2018,8,25,12,0,731.0,231.0,2.4,32.9,888.0,904.26,642.71
2018,8,25,12,15,704.5,245.5,2.55,33.0,877.5,865.26,617.34
2018,8,25,12,30,678.0,260.0,2.7,33.1,867.0,824.57,590.79
2018,8,25,12,45,717.5,234.5,2.85,33.15,870.5,800.21,576.14
2018,8,25,13,0,757.0,209.0,3.0,33.2,874.0,770.48,557.24
2018,8,25,13,15,770.0,197.0,3.1,32.95,862.0,728.63,529.48
2018,8,25,13,30,783.0,185.0,3.2,32.7,850.0,681.84,497.53
2018,8,25,13,45,778.5,181.0,3.35,32.45,825.5,631.2,461.71
2018,8,25,14,0,774.0,177.0,3.5,32.2,801.0,578.78,423.38
2018,8,25,14,15,744.0,180.0,3.55,31.7,760.5,517.71,377.73
2018,8,25,14,30,714.0,183.0,3.6,31.2,720.0,458.45,332.09
2018,8,25,14,45,645.5,193.5,3.65,30.7,660.0,392.83,281.26
2018,8,25,15,0,577.0,204.0,3.7,30.2,600.0,334.37,235.44
2018,8,25,15,15,636.0,174.5,3.7,30.2,585.0,285.24,192.43
2018,8,25,15,30,695.0,145.0,3.7,30.2,570.0,228.7,143.89
2018,8,25,15,45,678.0,139.0,3.75,28.95,525.5,172.79,103.29
2018,8,25,16,0,661.0,133.0,3.8,27.7,481.0,118.96,73.84
2018,8,25,16,15,637.0,124.0,3.75,27.0,431.5,86.62,67.42
2018,8,25,16,30,613.0,115.0,3.7,26.3,382.0,82.42,64.34
2018,8,25,16,45,577.5,105.0,3.7,25.6,330.5,77.05,60.18
2018,8,25,17,0,542.0,95.0,3.7,24.9,279.0,71.41,55.68
2018,8,25,17,15,490.5,84.0,3.55,24.0,228.5,64.53,50.01
2018,8,25,17,30,439.0,73.0,3.4,23.1,178.0,54.94,41.8
2018,8,25,17,45,367.5,59.5,3.25,22.25,132.0,45.26,33.24
2018,8,25,18,0,296.0,46.0,3.1,21.4,86.0,35.36,24.19
2018,8,25,18,15,195.0,30.5,2.95,20.75,52.0,23.63,11.8
2018,8,25,18,30,94.0,15.0,2.8,20.1,18.0,12.8,0.0
2018,8,25,18,45,47.0,7.5,2.7,19.4,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.45,18.4,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,26,5,15,17.5,2.5,1.05,14.2,2.0,0.0,0.0
2018,8,26,5,30,35.0,5.0,1.2,14.6,4.0,0.0,0.0
2018,8,26,5,45,156.5,18.0,1.4,15.05,29.0,80.01,0.0
2018,8,26,6,0,278.0,31.0,1.6,15.5,54.0,193.05,129.33
2018,8,26,6,15,385.0,41.5,1.6,16.15,98.5,280.41,221.94
2018,8,26,6,30,492.0,52.0,1.6,16.8,143.0,377.12,305.02
2018,8,26,6,45,287.5,52.0,1.6,17.45,109.5,265.07,217.79
2018,8,26,7,0,83.0,52.0,1.6,18.1,76.0,122.19,98.9
2018,8,26,7,15,41.5,55.0,1.65,19.05,67.0,87.77,69.38
2018,8,26,7,30,0.0,58.0,1.7,20.0,58.0,48.02,34.63
2018,8,26,7,45,0.0,75.0,1.7,20.95,75.0,62.22,46.16
2018,8,26,8,0,0.0,92.0,1.7,21.9,92.0,77.08,57.96
2018,8,26,8,15,32.5,158.5,1.75,22.8,177.0,181.11,142.25
2018,8,26,8,30,65.0,225.0,1.8,23.7,262.0,283.58,221.67
2018,8,26,8,45,291.0,213.5,1.8,24.65,399.5,520.36,403.15
2018,8,26,9,0,517.0,202.0,1.8,25.6,537.0,751.56,566.11
2018,8,26,9,15,712.0,148.5,1.9,26.3,641.5,900.47,662.9
2018,8,26,9,30,907.0,95.0,2.0,27.0,746.0,1022.57,737.83
2018,8,26,9,45,917.0,96.0,2.05,27.75,782.0,1040.37,744.66
2018,8,26,10,0,927.0,97.0,2.1,28.5,818.0,1054.32,750.3
2018,8,26,10,15,934.0,97.5,2.2,29.05,847.0,1060.7,752.56
2018,8,26,10,30,941.0,98.0,2.3,29.6,876.0,1062.99,752.47
2018,8,26,10,45,947.0,98.5,2.4,30.2,898.5,1060.13,749.18
2018,8,26,11,0,953.0,99.0,2.5,30.8,921.0,1053.1,743.44
2018,8,26,11,15,956.5,99.0,2.55,31.25,935.5,1038.92,733.34
2018,8,26,11,30,960.0,99.0,2.6,31.7,950.0,1020.68,720.86
2018,8,26,11,45,962.5,98.0,2.7,32.15,956.0,996.5,705.24
2018,8,26,12,0,965.0,97.0,2.8,32.6,962.0,968.49,687.21
2018,8,26,12,15,962.5,98.5,2.9,32.75,959.5,934.81,666.34
2018,8,26,12,30,960.0,100.0,3.0,32.9,957.0,897.76,643.17
2018,8,26,12,45,955.5,101.0,3.1,33.05,946.0,855.49,616.37
2018,8,26,13,0,951.0,102.0,3.2,33.2,935.0,810.41,587.43
2018,8,26,13,15,947.5,100.5,3.3,33.15,916.5,761.22,554.94
2018,8,26,13,30,944.0,99.0,3.4,33.1,898.0,709.61,518.67
2018,8,26,13,45,938.5,98.5,3.5,33.0,872.5,655.46,479.56
2018,8,26,14,0,933.0,98.0,3.6,32.9,847.0,599.52,437.82
2018,8,26,14,15,925.0,96.5,3.65,32.6,814.0,539.96,392.24
2018,8,26,14,30,917.0,95.0,3.7,32.3,781.0,479.4,344.26
2018,8,26,14,45,906.5,92.5,3.8,31.95,741.5,416.38,292.99
2018,8,26,15,0,896.0,90.0,3.9,31.6,702.0,353.21,240.19
2018,8,26,15,15,881.5,88.5,3.9,31.6,657.5,289.9,186.57
2018,8,26,15,30,867.0,87.0,3.9,31.6,613.0,227.42,135.24
2018,8,26,15,45,847.5,84.0,3.95,30.55,563.5,157.55,84.22
2018,8,26,16,0,828.0,81.0,4.0,29.5,514.0,95.94,51.77
2018,8,26,16,15,800.5,77.5,4.0,28.7,461.0,62.35,46.77
2018,8,26,16,30,773.0,74.0,4.0,27.9,408.0,60.43,45.49
2018,8,26,16,45,736.0,70.0,4.0,27.15,354.0,57.96,43.7
2018,8,26,17,0,699.0,66.0,4.0,26.4,300.0,55.48,41.82
2018,8,26,17,15,645.0,60.5,3.85,25.3,246.5,47.35,35.07
2018,8,26,17,30,591.0,55.0,3.7,24.2,193.0,43.73,31.99
2018,8,26,17,45,506.5,46.5,3.55,23.15,143.5,37.47,26.42
2018,8,26,18,0,422.0,38.0,3.4,22.1,94.0,31.16,20.5
2018,8,26,18,15,279.0,26.5,3.3,21.3,56.5,21.94,9.77
2018,8,26,18,30,136.0,15.0,3.2,20.5,19.0,12.8,0.0
2018,8,26,18,45,68.0,7.5,3.1,19.7,9.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,5,15,11.0,2.0,1.8,15.1,1.5,0.0,0.0
2018,8,27,5,30,22.0,4.0,1.9,15.4,3.0,0.0,0.0
2018,8,27,5,45,159.0,16.0,1.95,15.7,27.5,79.59,0.0
2018,8,27,6,0,296.0,28.0,2.0,16.0,52.0,199.07,129.44
2018,8,27,6,15,405.5,37.0,1.95,16.5,96.0,287.54,227.32
2018,8,27,6,30,515.0,46.0,1.9,17.0,140.0,384.77,311.49
2018,8,27,6,45,302.0,39.5,1.85,17.55,99.0,265.89,218.97
2018,8,27,7,0,89.0,33.0,1.8,18.1,58.0,102.41,82.82
2018,8,27,7,15,44.5,35.0,1.75,18.85,47.5,68.33,53.4
2018,8,27,7,30,0.0,37.0,1.7,19.6,37.0,30.56,20.09
2018,8,27,7,45,0.0,50.5,1.65,20.3,50.5,41.79,29.34
2018,8,27,8,0,0.0,64.0,1.6,21.0,64.0,53.05,38.45
2018,8,27,8,15,0.0,89.5,1.6,21.8,89.5,74.52,55.71
2018,8,27,8,30,0.0,115.0,1.6,22.6,115.0,97.41,73.8
2018,8,27,8,45,10.0,147.0,1.6,23.35,153.5,136.06,104.54
2018,8,27,9,0,20.0,179.0,1.6,24.1,192.0,188.44,145.27
2018,8,27,9,15,37.0,231.0,1.75,24.75,257.0,258.55,198.87
2018,8,27,9,30,54.0,283.0,1.9,25.4,322.0,329.46,251.59
2018,8,27,9,45,125.0,318.0,2.05,26.05,413.5,457.3,346.37
2018,8,27,10,0,196.0,353.0,2.2,26.7,505.0,564.19,422.64
2018,8,27,10,15,436.0,283.0,2.35,27.15,637.5,769.91,569.78
2018,8,27,10,30,676.0,213.0,2.5,27.6,770.0,941.02,685.57
2018,8,27,10,45,758.0,179.5,2.65,28.05,819.5,969.58,701.8
2018,8,27,11,0,840.0,146.0,2.8,28.5,869.0,1004.03,723.11
2018,8,27,11,15,872.5,132.0,2.95,28.85,893.5,991.27,714.36
2018,8,27,11,30,905.0,118.0,3.1,29.2,918.0,988.01,712.2
2018,8,27,11,45,906.5,118.0,3.25,29.55,924.0,964.81,697.1
2018,8,27,12,0,908.0,118.0,3.4,29.9,930.0,938.01,679.75
2018,8,27,12,15,901.0,121.5,3.5,30.0,925.5,903.6,657.68
2018,8,27,12,30,894.0,125.0,3.6,30.1,921.0,866.27,633.56
2018,8,27,12,45,883.5,129.0,3.75,30.2,908.0,823.93,606.1
2018,8,27,13,0,873.0,133.0,3.9,30.3,895.0,779.39,576.78
2018,8,27,13,15,867.5,132.0,3.95,30.15,876.5,732.23,543.59
2018,8,27,13,30,862.0,131.0,4.0,30.0,858.0,683.08,508.14
2018,8,27,13,45,853.0,130.5,4.1,29.9,831.5,630.44,469.22
2018,8,27,14,0,844.0,130.0,4.2,29.8,805.0,577.94,429.16
2018,8,27,14,15,833.0,128.5,4.25,29.5,772.0,520.14,384.24
2018,8,27,14,30,822.0,127.0,4.3,29.2,739.0,461.93,337.53
2018,8,27,14,45,807.5,124.5,4.3,28.95,699.5,401.48,287.69
2018,8,27,15,0,793.0,122.0,4.3,28.7,660.0,341.62,237.2
2018,8,27,15,15,776.0,118.5,4.3,28.7,616.5,281.22,185.95
2018,8,27,15,30,759.0,115.0,4.3,28.7,573.0,222.29,137.41
2018,8,27,15,45,736.0,110.5,4.25,27.85,524.5,157.68,89.94
2018,8,27,16,0,713.0,106.0,4.2,27.0,476.0,101.09,59.57
2018,8,27,16,15,683.0,100.5,4.1,26.4,425.0,71.19,54.69
2018,8,27,16,30,653.0,95.0,4.0,25.8,374.0,68.77,52.99
2018,8,27,16,45,614.0,88.0,3.9,25.25,322.5,65.04,50.09
2018,8,27,17,0,575.0,81.0,3.8,24.7,271.0,61.16,47.0
2018,8,27,17,15,520.5,72.5,3.65,24.0,221.0,55.84,42.55
2018,8,27,17,30,466.0,64.0,3.5,23.3,171.0,50.37,37.79
2018,8,27,17,45,388.0,52.5,3.3,22.6,125.5,42.07,30.36
2018,8,27,18,0,310.0,41.0,3.1,21.9,80.0,33.53,22.4
2018,8,27,18,15,197.5,27.0,3.05,21.4,47.5,21.0,8.12
2018,8,27,18,30,85.0,13.0,3.0,20.9,15.0,11.1,0.0
2018,8,27,18,45,42.5,6.5,2.9,20.35,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,18.85,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,28,5,15,8.0,1.0,2.05,16.05,1.0,0.0,0.0
2018,8,28,5,30,16.0,2.0,2.2,16.3,2.0,0.0,0.0
2018,8,28,5,45,133.0,15.0,2.3,16.5,25.0,68.17,0.0
2018,8,28,6,0,250.0,28.0,2.4,16.7,48.0,176.64,110.17
2018,8,28,6,15,357.0,37.5,2.4,17.15,89.5,263.19,207.64
2018,8,28,6,30,464.0,47.0,2.4,17.6,131.0,357.17,289.65
2018,8,28,6,45,275.5,46.0,2.4,18.0,100.5,250.39,206.31
2018,8,28,7,0,87.0,45.0,2.4,18.4,70.0,116.64,94.54
2018,8,28,7,15,49.5,60.0,2.35,19.0,75.0,99.63,79.57
2018,8,28,7,30,12.0,75.0,2.3,19.6,80.0,71.79,54.94
2018,8,28,7,45,10.0,88.5,2.2,20.2,93.0,82.62,63.57
2018,8,28,8,0,8.0,102.0,2.1,20.8,106.0,93.28,71.85
2018,8,28,8,15,7.0,109.0,2.1,21.45,112.5,98.59,75.69
2018,8,28,8,30,6.0,116.0,2.1,22.1,119.0,103.88,79.46
2018,8,28,8,45,5.5,125.0,2.1,22.75,128.0,111.43,85.02
2018,8,28,9,0,5.0,134.0,2.1,23.4,137.0,118.95,90.5
2018,8,28,9,15,12.0,163.5,2.2,23.95,172.0,152.68,116.97
2018,8,28,9,30,19.0,193.0,2.3,24.5,207.0,200.11,153.59
2018,8,28,9,45,17.5,198.5,2.4,25.1,211.5,189.85,144.84
2018,8,28,10,0,16.0,204.0,2.5,25.7,216.0,192.91,146.55
2018,8,28,10,15,49.0,267.5,2.6,26.1,307.0,302.11,230.14
2018,8,28,10,30,82.0,331.0,2.7,26.5,398.0,398.08,301.08
2018,8,28,10,45,379.0,272.5,2.8,26.95,596.0,689.86,516.65
2018,8,28,11,0,676.0,214.0,2.9,27.4,794.0,921.33,675.72
2018,8,28,11,15,800.0,156.5,3.0,27.7,853.5,959.58,698.27
2018,8,28,11,30,924.0,99.0,3.1,28.0,913.0,987.6,715.72
2018,8,28,11,45,926.0,98.5,3.15,28.25,919.0,964.15,699.67
2018,8,28,12,0,928.0,98.0,3.2,28.5,925.0,937.0,681.67
2018,8,28,12,15,929.0,97.5,3.3,28.65,923.5,905.4,661.33
2018,8,28,12,30,930.0,97.0,3.4,28.8,922.0,870.38,638.61
2018,8,28,12,45,931.5,94.5,3.45,28.95,913.0,830.62,612.28
2018,8,28,13,0,933.0,92.0,3.5,29.1,904.0,787.74,583.65
2018,8,28,13,15,929.5,91.5,3.55,29.1,886.0,740.2,551.18
2018,8,28,13,30,926.0,91.0,3.6,29.1,868.0,690.28,514.81
2018,8,28,13,45,921.0,89.5,3.65,29.1,843.0,636.4,474.61
2018,8,28,14,0,916.0,88.0,3.7,29.1,818.0,580.76,431.87
2018,8,28,14,15,909.5,87.0,3.7,28.9,786.5,523.28,386.56
2018,8,28,14,30,903.0,86.0,3.7,28.7,755.0,464.64,338.83
2018,8,28,14,45,893.0,84.0,3.65,28.5,716.5,403.01,287.33
2018,8,28,15,0,883.0,82.0,3.6,28.3,678.0,341.19,234.46
2018,8,28,15,15,869.0,80.0,3.6,28.3,634.0,278.45,180.6
2018,8,28,15,30,855.0,78.0,3.6,28.3,590.0,216.54,129.11
2018,8,28,15,45,837.5,75.0,3.5,27.65,542.0,154.55,83.59
2018,8,28,16,0,820.0,72.0,3.4,27.0,494.0,94.34,52.36
2018,8,28,16,15,796.0,68.5,3.3,26.55,443.0,55.95,41.83
2018,8,28,16,30,772.0,65.0,3.2,26.1,392.0,53.82,40.28
2018,8,28,16,45,736.5,61.0,3.1,25.65,339.0,51.12,38.18
2018,8,28,17,0,701.0,57.0,3.0,25.2,286.0,48.37,35.97
2018,8,28,17,15,648.5,52.5,2.9,24.5,234.0,45.05,33.21
2018,8,28,17,30,596.0,48.0,2.8,23.8,182.0,41.75,30.31
2018,8,28,17,45,511.5,41.0,2.65,23.05,134.0,33.14,22.66
2018,8,28,18,0,427.0,34.0,2.5,22.3,86.0,27.93,17.6
2018,8,28,18,15,279.5,23.5,2.45,21.75,51.0,19.48,5.84
2018,8,28,18,30,132.0,13.0,2.4,21.2,16.0,11.1,0.0
2018,8,28,18,45,66.0,6.5,2.35,20.65,8.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,19.85,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,18.8,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,18.05,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,17.75,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.4,16.1,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,16.4,2.0,0.0,0.0
2018,8,29,5,45,148.0,15.0,1.55,16.7,25.0,74.66,0.0
2018,8,29,6,0,277.0,27.0,1.6,17.0,48.0,188.16,111.97
2018,8,29,6,15,387.0,36.5,1.55,17.5,91.0,278.91,218.47
2018,8,29,6,30,497.0,46.0,1.5,18.0,134.0,376.37,302.53
2018,8,29,6,45,481.0,61.5,1.45,18.5,170.5,410.97,333.05
2018,8,29,7,0,465.0,77.0,1.4,19.0,207.0,442.54,358.83
2018,8,29,7,15,463.5,93.5,1.35,19.65,246.0,476.11,384.2
2018,8,29,7,30,462.0,110.0,1.3,20.3,285.0,514.4,411.41
2018,8,29,7,45,534.5,114.0,1.25,21.0,345.0,605.05,476.73
2018,8,29,8,0,607.0,118.0,1.2,21.7,405.0,691.96,534.96
2018,8,29,8,15,721.5,99.5,1.25,22.4,477.0,791.26,600.23
2018,8,29,8,30,836.0,81.0,1.3,23.1,549.0,879.88,655.69
2018,8,29,8,45,853.5,83.0,1.35,23.75,596.0,918.76,677.24
2018,8,29,9,0,871.0,85.0,1.4,24.4,643.0,954.96,697.35
2018,8,29,9,15,881.5,88.5,1.45,24.9,684.5,983.08,712.52
2018,8,29,9,30,892.0,92.0,1.5,25.4,726.0,1007.69,725.51
2018,8,29,9,45,898.5,94.5,1.6,25.9,760.5,1023.41,733.73
2018,8,29,10,0,905.0,97.0,1.7,26.4,795.0,1035.26,739.69
