Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,10,15,912.0,98.5,1.85,26.7,824.0,1042.51,744.2
2018,8,29,10,30,919.0,100.0,2.0,27.0,853.0,1045.72,746.27
2018,8,29,10,45,924.5,100.0,2.15,27.3,874.5,1041.72,743.9
2018,8,29,11,0,930.0,100.0,2.3,27.6,896.0,1033.65,739.06
2018,8,29,11,15,933.0,101.0,2.45,27.7,910.0,1020.11,731.39
2018,8,29,11,30,936.0,102.0,2.6,27.8,924.0,1002.57,721.18
2018,8,29,11,45,938.0,102.0,2.7,27.9,930.5,979.17,706.72
2018,8,29,12,0,940.0,102.0,2.8,28.0,937.0,952.0,689.81
2018,8,29,12,15,939.5,102.0,2.85,28.2,934.5,919.01,668.39
2018,8,29,12,30,939.0,102.0,2.9,28.4,932.0,882.66,644.69
2018,8,29,12,45,938.0,101.0,2.95,28.6,922.0,841.78,617.85
2018,8,29,13,0,937.0,100.0,3.0,28.8,912.0,797.93,588.8
2018,8,29,13,15,935.0,98.5,3.05,29.05,894.5,750.12,555.76
2018,8,29,13,30,933.0,97.0,3.1,29.3,877.0,699.8,519.0
2018,8,29,13,45,928.5,95.0,3.2,29.55,851.5,645.23,478.42
2018,8,29,14,0,924.0,93.0,3.3,29.8,826.0,588.84,435.25
2018,8,29,14,15,798.5,140.0,3.35,29.75,755.0,511.92,376.36
2018,8,29,14,30,673.0,187.0,3.4,29.7,684.0,442.56,322.71
2018,8,29,14,45,649.0,182.5,3.45,29.7,641.0,384.13,275.77
2018,8,29,15,0,625.0,178.0,3.5,29.7,598.0,327.84,229.65
2018,8,29,15,15,669.5,149.5,3.5,29.7,572.0,272.5,181.87
2018,8,29,15,30,714.0,121.0,3.5,29.7,546.0,211.69,130.38
2018,8,29,15,45,642.0,128.0,3.55,29.1,486.0,157.83,93.56
2018,8,29,16,0,570.0,135.0,3.6,28.5,426.0,113.06,72.67
2018,8,29,16,15,619.5,111.5,3.6,27.9,397.0,78.37,60.37
2018,8,29,16,30,669.0,88.0,3.6,27.3,368.0,64.29,48.9
2018,8,29,16,45,452.0,101.5,3.6,26.75,279.5,72.65,56.24
2018,8,29,17,0,235.0,115.0,3.6,26.2,191.0,83.46,65.6
2018,8,29,17,15,152.5,94.0,3.5,25.4,139.5,71.34,55.47
2018,8,29,17,30,70.0,73.0,3.4,24.6,88.0,55.99,42.3
2018,8,29,17,45,100.0,53.5,3.35,23.8,68.5,42.02,30.05
2018,8,29,18,0,130.0,34.0,3.3,23.0,49.0,26.75,16.42
2018,8,29,18,15,122.0,23.5,3.3,22.45,32.0,18.2,3.39
2018,8,29,18,30,114.0,13.0,3.3,21.9,15.0,11.1,0.0
2018,8,29,18,45,57.0,6.5,3.25,21.35,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,20.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.05,20.4,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,18.6,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.2,16.85,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.3,17.1,2.0,0.0,0.0
2018,8,30,5,45,43.0,14.0,1.45,17.35,17.0,29.99,0.0
2018,8,30,6,0,78.0,26.0,1.6,17.6,32.0,81.35,42.93
2018,8,30,6,15,129.5,43.0,1.65,18.0,62.0,136.1,104.95
2018,8,30,6,30,181.0,60.0,1.7,18.4,92.0,191.75,154.25
2018,8,30,6,45,212.5,79.0,1.75,18.8,129.0,242.55,197.95
2018,8,30,7,0,244.0,98.0,1.8,19.2,166.0,295.77,242.24
2018,8,30,7,15,252.5,119.5,1.75,19.55,202.5,337.46,275.33
2018,8,30,7,30,261.0,141.0,1.7,19.9,239.0,378.83,306.96
2018,8,30,7,45,261.5,163.0,1.65,20.3,273.5,413.82,332.38
2018,8,30,8,0,262.0,185.0,1.6,20.7,308.0,447.65,356.15
2018,8,30,8,15,296.0,202.0,1.55,21.15,355.5,504.1,396.92
2018,8,30,8,30,330.0,219.0,1.5,21.6,403.0,561.4,436.96
2018,8,30,8,45,386.0,225.0,1.4,22.0,458.0,627.04,482.26
2018,8,30,9,0,442.0,231.0,1.3,22.4,513.0,715.36,541.08
2018,8,30,9,15,494.5,228.5,1.3,23.15,563.5,770.36,575.85
2018,8,30,9,30,547.0,226.0,1.3,23.9,614.0,824.5,609.48
2018,8,30,9,45,579.5,224.5,1.25,24.6,653.5,865.45,632.63
2018,8,30,10,0,612.0,223.0,1.2,25.3,693.0,897.47,649.81
2018,8,30,10,15,681.0,202.0,1.35,25.9,743.5,943.17,678.53
2018,8,30,10,30,750.0,181.0,1.5,26.5,794.0,984.35,703.62
2018,8,30,10,45,785.0,170.0,1.6,27.15,826.0,989.54,705.23
2018,8,30,11,0,820.0,159.0,1.7,27.8,858.0,999.93,710.59
2018,8,30,11,15,843.5,148.5,1.95,28.25,877.5,994.93,708.77
2018,8,30,11,30,867.0,138.0,2.2,28.7,897.0,972.92,696.09
2018,8,30,11,45,875.5,133.5,2.4,29.15,904.5,952.27,683.64
2018,8,30,12,0,884.0,129.0,2.6,29.6,912.0,927.88,668.55
2018,8,30,12,15,881.0,130.5,2.8,29.8,909.0,895.35,648.62
2018,8,30,12,30,878.0,132.0,3.0,30.0,906.0,859.78,626.42
2018,8,30,12,45,872.5,133.0,3.2,30.25,894.5,818.95,600.24
2018,8,30,13,0,867.0,134.0,3.4,30.5,883.0,775.67,571.9
2018,8,30,13,15,862.0,133.0,3.55,30.45,864.5,728.81,539.33
2018,8,30,13,30,857.0,132.0,3.7,30.4,846.0,679.93,504.38
2018,8,30,13,45,850.5,130.5,3.8,30.35,820.5,627.92,466.0
2018,8,30,14,0,844.0,129.0,3.9,30.3,795.0,575.83,426.3
2018,8,30,14,15,833.5,128.0,4.0,30.05,763.0,518.44,381.8
2018,8,30,14,30,823.0,127.0,4.1,29.8,731.0,460.58,335.44
2018,8,30,14,45,808.5,125.0,4.15,29.6,692.0,400.24,285.75
2018,8,30,15,0,794.0,123.0,4.2,29.4,653.0,340.49,235.43
2018,8,30,15,15,777.0,118.5,4.2,29.4,608.5,279.06,183.55
2018,8,30,15,30,760.0,114.0,4.2,29.4,564.0,219.12,134.52
2018,8,30,15,45,736.5,110.5,4.25,28.45,516.0,154.98,88.05
2018,8,30,16,0,713.0,107.0,4.3,27.5,468.0,98.91,59.27
2018,8,30,16,15,682.0,102.0,4.25,26.85,417.5,72.73,55.93
2018,8,30,16,30,651.0,97.0,4.2,26.2,367.0,70.7,54.58
2018,8,30,16,45,608.5,89.5,4.15,25.6,314.5,66.6,51.39
2018,8,30,17,0,566.0,82.0,4.1,25.0,262.0,62.36,47.97
2018,8,30,17,15,508.0,73.0,3.95,24.2,211.5,56.66,43.18
2018,8,30,17,30,450.0,64.0,3.8,23.4,161.0,50.8,38.05
2018,8,30,17,45,365.0,51.5,3.65,22.6,116.0,41.61,29.8
2018,8,30,18,0,280.0,39.0,3.5,21.8,71.0,30.18,19.19
2018,8,30,18,15,168.5,24.0,3.5,21.2,40.5,18.69,1.24
2018,8,30,18,30,57.0,9.0,3.5,20.6,10.0,7.68,0.0
2018,8,30,18,45,28.5,4.5,3.45,20.0,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,19.05,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,18.35,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.6,15.95,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.9,16.3,2.0,0.0,0.0
2018,8,31,5,45,117.5,15.0,2.2,16.65,23.0,62.31,0.0
2018,8,31,6,0,223.0,28.0,2.5,17.0,44.0,163.81,84.99
2018,8,31,6,15,337.0,39.5,2.55,17.45,86.5,256.52,200.82
2018,8,31,6,30,451.0,51.0,2.6,17.9,129.0,356.7,288.56
2018,8,31,6,45,305.5,61.5,2.65,18.35,122.5,294.27,241.52
2018,8,31,7,0,160.0,72.0,2.7,18.8,116.0,203.65,167.45
2018,8,31,7,15,96.5,105.0,2.75,19.5,133.0,189.42,154.38
2018,8,31,7,30,33.0,138.0,2.8,20.2,150.0,166.47,133.18
2018,8,31,7,45,185.5,149.0,2.8,20.9,234.0,317.68,258.34
2018,8,31,8,0,338.0,160.0,2.8,21.6,318.0,483.28,388.1
2018,8,31,8,15,560.0,128.5,2.85,22.3,425.0,684.47,538.3
2018,8,31,8,30,782.0,97.0,2.9,23.0,532.0,862.22,660.25
2018,8,31,8,45,818.0,94.5,2.9,23.75,583.5,912.19,689.16
2018,8,31,9,0,854.0,92.0,2.9,24.5,635.0,949.32,709.88
2018,8,31,9,15,866.5,94.0,2.95,25.25,676.0,977.12,724.6
2018,8,31,9,30,879.0,96.0,3.0,26.0,717.0,1001.57,737.1
2018,8,31,9,45,888.5,98.0,3.1,26.7,752.5,1019.42,745.87
2018,8,31,10,0,898.0,100.0,3.2,27.4,788.0,1033.49,752.28
2018,8,31,10,15,905.0,100.5,3.35,28.05,816.0,1039.42,754.11
2018,8,31,10,30,912.0,101.0,3.5,28.7,844.0,1041.38,753.54
2018,8,31,10,45,917.5,101.5,3.65,29.35,865.5,1037.78,749.53
2018,8,31,11,0,923.0,102.0,3.8,30.0,887.0,1030.12,743.04
2018,8,31,11,15,927.0,102.0,3.9,30.45,901.0,1016.41,733.04
2018,8,31,11,30,931.0,102.0,4.0,30.9,915.0,998.71,720.61
2018,8,31,11,45,933.0,102.0,4.15,31.3,921.0,975.24,704.94
2018,8,31,12,0,935.0,102.0,4.3,31.7,927.0,948.02,686.83
2018,8,31,12,15,935.0,101.5,4.35,31.85,924.5,914.93,665.03
2018,8,31,12,30,935.0,101.0,4.4,32.0,922.0,878.48,640.96
2018,8,31,12,45,933.0,100.0,4.5,32.2,911.0,836.77,613.31
2018,8,31,13,0,931.0,99.0,4.6,32.4,900.0,792.18,583.5
2018,8,31,13,15,928.0,97.5,4.65,32.35,881.5,743.75,550.25
2018,8,31,13,30,925.0,96.0,4.7,32.3,863.0,692.92,513.45
2018,8,31,13,45,920.5,93.5,4.8,32.25,837.0,638.13,472.95
2018,8,31,14,0,916.0,91.0,4.9,32.2,811.0,581.56,429.82
2018,8,31,14,15,908.0,90.0,4.95,31.95,778.5,523.0,383.94
2018,8,31,14,30,900.0,89.0,5.0,31.7,746.0,463.48,335.74
2018,8,31,14,45,890.0,86.5,5.0,31.45,707.0,401.31,284.01
2018,8,31,15,0,880.0,84.0,5.0,31.2,668.0,338.98,230.98
2018,8,31,15,15,865.0,82.0,5.0,31.2,623.5,275.93,177.15
2018,8,31,15,30,850.0,80.0,5.0,31.2,579.0,213.83,126.05
2018,8,31,15,45,831.5,77.0,5.05,30.3,530.5,151.83,81.5
2018,8,31,16,0,813.0,74.0,5.1,29.4,482.0,84.44,45.98
2018,8,31,16,15,787.5,70.0,5.05,28.8,430.5,57.14,42.47
2018,8,31,16,30,762.0,66.0,5.0,28.2,379.0,54.66,40.65
2018,8,31,16,45,724.0,62.5,4.9,27.55,326.0,52.37,38.94
2018,8,31,17,0,686.0,59.0,4.8,26.9,273.0,50.09,37.16
2018,8,31,17,15,629.5,53.5,4.55,26.0,221.0,46.0,33.76
2018,8,31,17,30,573.0,48.0,4.3,25.1,169.0,38.47,27.25
2018,8,31,17,45,481.5,40.5,4.0,24.15,122.0,32.86,22.15
2018,8,31,18,0,390.0,33.0,3.7,23.2,75.0,27.28,16.5
2018,8,31,18,15,238.5,21.0,3.5,22.55,42.5,17.51,0.0
2018,8,31,18,30,87.0,9.0,3.3,21.9,10.0,7.68,0.0
2018,8,31,18,45,43.5,4.5,3.15,21.2,5.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.85,20.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,19.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,1,5,15,7.0,1.5,1.55,16.15,1.0,0.0,0.0
2018,9,1,5,30,14.0,3.0,1.6,16.4,2.0,0.0,0.0
2018,9,1,5,45,122.0,13.5,1.65,16.65,21.0,63.13,0.0
2018,9,1,6,0,230.0,24.0,1.7,16.9,40.0,161.73,75.86
2018,9,1,6,15,346.0,35.0,1.65,17.45,82.5,257.88,200.76
2018,9,1,6,30,462.0,46.0,1.6,18.0,125.0,358.8,288.48
2018,9,1,6,45,310.5,58.5,1.5,18.55,119.5,294.24,239.94
2018,9,1,7,0,159.0,71.0,1.4,19.1,114.0,202.24,165.31
2018,9,1,7,15,80.0,93.5,1.35,19.9,115.0,163.21,131.89
2018,9,1,7,30,1.0,116.0,1.3,20.7,116.0,104.8,81.31
2018,9,1,7,45,46.0,150.5,1.2,21.5,171.5,189.29,150.65
2018,9,1,8,0,91.0,185.0,1.1,22.3,227.0,266.78,211.56
2018,9,1,8,15,135.5,213.0,1.1,23.1,284.0,356.7,279.62
2018,9,1,8,30,180.0,241.0,1.1,23.9,341.0,431.21,333.75
2018,9,1,8,45,339.5,217.0,1.1,24.75,425.0,575.41,439.28
2018,9,1,9,0,499.0,193.0,1.1,25.6,509.0,730.11,545.28
2018,9,1,9,15,664.5,154.5,1.25,26.3,604.5,867.38,634.56
2018,9,1,9,30,830.0,116.0,1.4,27.0,700.0,988.92,709.44
2018,9,1,9,45,856.0,113.0,1.5,27.7,741.5,1004.53,715.83
2018,9,1,10,0,882.0,110.0,1.6,28.4,783.0,1029.35,729.29
2018,9,1,10,15,890.5,111.5,1.8,29.0,813.0,1037.66,734.14
2018,9,1,10,30,899.0,113.0,2.0,29.6,843.0,1041.99,736.65
2018,9,1,10,45,904.5,114.0,2.2,30.2,864.5,1038.73,734.43
2018,9,1,11,0,910.0,115.0,2.4,30.8,886.0,1031.43,729.72
2018,9,1,11,15,913.5,115.5,2.55,31.15,900.0,1017.64,721.14
2018,9,1,11,30,917.0,116.0,2.7,31.5,914.0,999.91,710.14
2018,9,1,11,45,919.5,115.5,2.85,31.9,920.0,976.41,695.31
2018,9,1,12,0,922.0,115.0,3.0,32.3,926.0,949.2,678.07
2018,9,1,12,15,917.5,118.0,3.15,32.4,923.0,915.62,657.42
2018,9,1,12,30,913.0,121.0,3.3,32.5,920.0,878.91,634.54
2018,9,1,12,45,905.0,123.5,3.45,32.65,907.5,836.07,607.19
2018,9,1,13,0,897.0,126.0,3.6,32.8,895.0,790.81,577.89
2018,9,1,13,15,892.5,124.5,3.7,32.75,876.0,742.4,544.54
2018,9,1,13,30,888.0,123.0,3.8,32.7,857.0,691.84,508.57
2018,9,1,13,45,881.0,121.5,3.9,32.65,830.5,637.85,469.1
2018,9,1,14,0,874.0,120.0,4.0,32.6,804.0,582.4,427.32
2018,9,1,14,15,864.5,118.5,4.0,32.4,771.0,524.52,382.45
2018,9,1,14,30,855.0,117.0,4.0,32.2,738.0,464.56,334.61
2018,9,1,14,45,842.0,114.5,4.05,32.0,698.5,402.42,283.83
2018,9,1,15,0,829.0,112.0,4.1,31.8,659.0,340.65,232.17
2018,9,1,15,15,812.0,108.5,4.1,31.8,614.0,277.78,179.43
2018,9,1,15,30,795.0,105.0,4.1,31.8,569.0,216.36,129.65
2018,9,1,15,45,771.5,101.0,4.05,31.1,519.5,155.56,86.53
2018,9,1,16,0,748.0,97.0,4.0,30.4,470.0,91.45,53.14
2018,9,1,16,15,716.5,92.5,3.9,29.8,418.0,66.91,50.43
2018,9,1,16,30,685.0,88.0,3.8,29.2,366.0,64.92,49.08
2018,9,1,16,45,641.5,82.0,3.7,28.6,313.0,61.64,46.58
2018,9,1,17,0,598.0,76.0,3.6,28.0,260.0,58.29,43.92
2018,9,1,17,15,535.0,67.5,3.35,26.95,208.5,52.73,39.32
2018,9,1,17,30,472.0,59.0,3.1,25.9,157.0,47.06,34.4
2018,9,1,17,45,366.5,47.5,2.9,24.85,110.0,38.47,26.74
2018,9,1,18,0,261.0,36.0,2.7,23.8,63.0,27.9,16.71
2018,9,1,18,15,155.5,22.0,2.65,23.05,35.5,17.16,0.0
2018,9,1,18,30,50.0,8.0,2.6,22.3,8.0,6.83,0.0
2018,9,1,18,45,25.0,4.0,2.55,21.5,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,20.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,20.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,19.35,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,17.6,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,2,5,45,80.5,12.0,0.7,17.2,17.5,44.43,0.0
2018,9,2,6,0,161.0,24.0,0.7,17.7,35.0,127.65,50.97
2018,9,2,6,15,266.0,38.5,0.7,18.4,75.0,217.77,167.4
2018,9,2,6,30,371.0,53.0,0.7,19.1,115.0,312.81,248.84
2018,9,2,6,45,305.5,68.0,0.7,19.85,131.5,304.93,245.16
2018,9,2,7,0,240.0,83.0,0.7,20.6,148.0,275.31,222.64
2018,9,2,7,15,272.5,99.5,0.75,21.65,188.0,328.72,264.94
2018,9,2,7,30,305.0,116.0,0.8,22.7,228.0,402.81,320.38
2018,9,2,7,45,397.5,122.0,0.85,23.75,291.5,497.52,390.22
2018,9,2,8,0,490.0,128.0,0.9,24.8,355.0,597.92,460.85
2018,9,2,8,15,571.5,129.5,0.9,25.95,423.0,698.03,526.09
2018,9,2,8,30,653.0,131.0,0.9,27.1,491.0,791.55,583.65
2018,9,2,8,45,716.5,125.5,0.9,28.25,551.5,860.99,623.2
2018,9,2,9,0,780.0,120.0,0.9,29.4,612.0,923.9,657.46
2018,9,2,9,15,797.0,122.5,0.95,30.25,654.0,955.65,673.3
2018,9,2,9,30,814.0,125.0,1.0,31.1,696.0,984.26,687.45
2018,9,2,9,45,827.5,126.5,1.05,31.9,732.0,1004.83,696.83
2018,9,2,10,0,841.0,128.0,1.1,32.7,768.0,1021.76,704.13
2018,9,2,10,15,849.5,129.5,1.2,33.15,796.5,1029.8,708.13
2018,9,2,10,30,858.0,131.0,1.3,33.6,825.0,1020.26,701.81
2018,9,2,10,45,864.5,132.0,1.4,34.05,847.0,1017.95,700.08
2018,9,2,11,0,871.0,133.0,1.5,34.5,869.0,1011.74,695.98
2018,9,2,11,15,875.0,133.5,1.55,34.8,882.5,998.68,687.55
2018,9,2,11,30,879.0,134.0,1.6,35.1,896.0,981.82,676.99
2018,9,2,11,45,880.5,133.5,1.65,35.4,901.0,957.95,662.23
2018,9,2,12,0,882.0,133.0,1.7,35.7,906.0,930.57,645.39
2018,9,2,12,15,881.0,133.0,1.75,35.8,903.0,898.08,625.88
2018,9,2,12,30,880.0,133.0,1.8,35.9,900.0,862.49,604.32
2018,9,2,12,45,877.0,132.5,1.9,35.95,889.0,821.91,579.97
2018,9,2,13,0,874.0,132.0,2.0,36.0,878.0,778.71,553.49
2018,9,2,13,15,869.5,130.5,2.1,35.9,859.5,731.17,522.27
2018,9,2,13,30,865.0,129.0,2.2,35.8,841.0,681.56,488.65
2018,9,2,13,45,858.0,127.0,2.3,35.75,814.5,628.17,451.19
2018,9,2,14,0,851.0,125.0,2.4,35.7,788.0,574.6,412.23
2018,9,2,14,15,841.0,123.0,2.5,35.4,755.0,516.02,368.75
2018,9,2,14,30,831.0,121.0,2.6,35.1,722.0,456.94,323.23
2018,9,2,14,45,817.5,118.5,2.75,34.85,682.5,395.95,274.78
2018,9,2,15,0,804.0,116.0,2.9,34.6,643.0,335.44,225.39
2018,9,2,15,15,786.5,112.5,2.9,34.6,598.5,273.94,174.78
2018,9,2,15,30,769.0,109.0,2.9,34.6,554.0,213.98,127.11
2018,9,2,15,45,746.0,104.5,3.1,33.6,505.5,148.77,81.45
2018,9,2,16,0,723.0,100.0,3.3,32.6,457.0,91.41,53.65
2018,9,2,16,15,691.5,94.5,3.3,31.8,405.5,68.13,51.0
2018,9,2,16,30,660.0,89.0,3.3,31.0,354.0,65.5,49.19
2018,9,2,16,45,585.5,84.5,3.3,30.15,294.5,63.1,47.49
2018,9,2,17,0,511.0,80.0,3.3,29.3,235.0,60.84,45.81
2018,9,2,17,15,464.5,69.5,3.2,28.05,189.0,54.01,40.19
2018,9,2,17,30,418.0,59.0,3.1,26.8,143.0,46.91,34.1
2018,9,2,17,45,337.0,47.0,2.95,25.6,101.5,38.08,26.25
2018,9,2,18,0,256.0,35.0,2.8,24.4,60.0,27.15,15.75
2018,9,2,18,15,144.5,20.5,2.7,23.65,33.0,16.0,0.0
2018,9,2,18,30,33.0,6.0,2.6,22.9,6.0,5.12,0.0
2018,9,2,18,45,16.5,3.0,2.45,22.15,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,21.05,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.95,20.35,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,19.75,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.65,19.3,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,3,5,45,70.0,12.0,0.9,17.3,16.5,40.1,0.0
2018,9,3,6,0,140.0,24.0,1.0,17.6,33.0,117.38,37.98
2018,9,3,6,15,241.5,39.0,1.1,18.2,72.0,206.4,158.51
2018,9,3,6,30,343.0,54.0,1.2,18.8,111.0,296.44,237.25
2018,9,3,6,45,233.5,63.0,1.25,19.35,108.0,252.55,204.74
2018,9,3,7,0,124.0,72.0,1.3,19.9,105.0,180.44,146.43
2018,9,3,7,15,62.0,89.0,1.3,20.85,105.5,145.1,116.26
2018,9,3,7,30,0.0,106.0,1.3,21.8,106.0,93.77,71.97
2018,9,3,7,45,19.0,138.5,1.3,22.75,147.0,141.22,110.67
2018,9,3,8,0,38.0,171.0,1.3,23.7,188.0,205.15,161.07
2018,9,3,8,15,193.0,183.5,1.25,24.65,287.5,373.92,293.99
2018,9,3,8,30,348.0,196.0,1.2,25.6,387.0,554.3,425.88
2018,9,3,8,45,517.5,169.5,1.2,26.55,481.0,713.45,535.66
2018,9,3,9,0,687.0,143.0,1.2,27.5,575.0,868.14,633.4
2018,9,3,9,15,732.0,139.5,1.3,28.2,627.0,918.76,662.06
2018,9,3,9,30,777.0,136.0,1.4,28.9,679.0,960.4,685.85
2018,9,3,9,45,785.5,140.5,1.45,29.6,713.0,978.82,694.29
2018,9,3,10,0,794.0,145.0,1.5,30.3,747.0,993.62,700.81
2018,9,3,10,15,803.0,146.0,1.6,30.9,774.5,1001.46,704.13
2018,9,3,10,30,812.0,147.0,1.7,31.5,802.0,1005.5,705.28
2018,9,3,10,45,818.5,148.5,1.75,32.1,823.5,1003.71,702.31
2018,9,3,11,0,825.0,150.0,1.8,32.7,845.0,998.04,697.14
2018,9,3,11,15,829.0,150.5,1.85,33.15,858.0,985.0,688.04
2018,9,3,11,30,833.0,151.0,1.9,33.6,871.0,968.2,676.78
2018,9,3,11,45,835.0,151.5,1.95,34.05,877.0,945.84,662.18
2018,9,3,12,0,837.0,152.0,2.0,34.5,883.0,919.95,645.46
2018,9,3,12,15,837.5,151.5,2.1,34.7,881.0,888.39,626.29
2018,9,3,12,30,838.0,151.0,2.2,34.9,879.0,853.68,604.98
2018,9,3,12,45,836.0,150.0,2.25,35.1,868.5,813.54,579.57
2018,9,3,13,0,834.0,149.0,2.3,35.3,858.0,770.8,551.37
2018,9,3,13,15,829.0,147.5,2.35,35.35,839.5,723.1,519.07
2018,9,3,13,30,824.0,146.0,2.4,35.4,821.0,673.49,484.63
2018,9,3,13,45,816.0,144.5,2.5,35.4,795.0,620.41,447.11
2018,9,3,14,0,808.0,143.0,2.6,35.4,769.0,566.2,407.52
2018,9,3,14,15,797.0,140.0,2.65,35.2,735.5,508.4,364.24
2018,9,3,14,30,786.0,137.0,2.7,35.0,702.0,450.36,319.29
2018,9,3,14,45,771.5,134.0,2.75,34.8,663.0,391.06,272.07
2018,9,3,15,0,757.0,131.0,2.8,34.6,624.0,328.34,221.29
2018,9,3,15,15,738.0,127.0,2.8,34.6,580.0,268.09,172.03
2018,9,3,15,30,719.0,123.0,2.8,34.6,536.0,209.67,125.86
2018,9,3,15,45,693.0,118.5,2.9,33.8,488.0,152.22,86.22
2018,9,3,16,0,667.0,114.0,3.0,33.0,440.0,98.01,60.25
2018,9,3,16,15,632.5,107.5,3.0,32.3,389.0,76.77,58.01
2018,9,3,16,30,598.0,101.0,3.0,31.6,338.0,73.82,55.95
2018,9,3,16,45,551.0,92.5,3.0,30.95,286.5,69.08,52.3
2018,9,3,17,0,504.0,84.0,3.0,30.3,235.0,64.19,48.39
2018,9,3,17,15,439.5,73.5,2.85,29.3,186.0,55.19,40.94
2018,9,3,17,30,375.0,63.0,2.7,28.3,137.0,47.76,34.54
2018,9,3,17,45,280.5,48.0,2.6,27.3,94.0,36.71,24.83
2018,9,3,18,0,186.0,33.0,2.5,26.3,51.0,25.46,13.89
2018,9,3,18,15,103.5,18.5,2.4,25.6,27.5,14.41,0.0
2018,9,3,18,30,21.0,4.0,2.3,24.9,4.0,3.41,0.0
2018,9,3,18,45,10.5,2.0,2.15,24.25,2.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,23.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,21.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,4,5,45,53.0,11.5,0.95,18.45,14.5,32.51,0.0
2018,9,4,6,0,106.0,23.0,1.0,18.8,29.0,99.17,22.26
2018,9,4,6,15,195.5,40.5,1.05,19.4,66.5,184.83,140.34
2018,9,4,6,30,285.0,58.0,1.1,20.0,104.0,268.42,213.49
2018,9,4,6,45,196.0,66.0,1.15,20.6,103.0,217.66,175.53
2018,9,4,7,0,107.0,74.0,1.2,21.2,102.0,158.58,127.73
2018,9,4,7,15,56.5,96.5,1.05,22.15,111.5,137.69,109.45
2018,9,4,7,30,6.0,119.0,0.9,23.1,121.0,112.68,87.07
2018,9,4,7,45,69.0,152.5,0.8,24.0,183.5,212.24,167.74
2018,9,4,8,0,132.0,186.0,0.7,24.9,246.0,322.72,252.32
2018,9,4,8,15,270.5,186.5,0.6,25.95,328.0,466.9,358.8
2018,9,4,8,30,409.0,187.0,0.5,27.0,410.0,622.49,465.3
2018,9,4,8,45,497.5,179.5,0.4,28.05,474.5,707.07,517.29
2018,9,4,9,0,586.0,172.0,0.3,29.1,539.0,803.22,573.92
2018,9,4,9,15,675.5,158.0,0.3,30.1,607.5,885.29,619.88
2018,9,4,9,30,765.0,144.0,0.3,31.1,676.0,965.72,663.2
2018,9,4,9,45,793.0,139.0,0.3,32.05,715.0,985.66,669.82
2018,9,4,10,0,821.0,134.0,0.3,33.0,754.0,1009.87,679.81
2018,9,4,10,15,830.0,135.5,0.4,33.6,782.5,1018.23,683.8
2018,9,4,10,30,839.0,137.0,0.5,34.2,811.0,1022.71,685.97
2018,9,4,10,45,845.5,137.5,0.55,34.8,832.0,1019.63,682.82
2018,9,4,11,0,852.0,138.0,0.6,35.4,853.0,1012.6,677.64
2018,9,4,11,15,856.0,138.5,0.7,35.75,866.5,985.99,662.98
2018,9,4,11,30,860.0,139.0,0.8,36.1,880.0,969.26,654.24
2018,9,4,11,45,862.0,139.0,0.85,36.5,885.5,946.53,640.69
2018,9,4,12,0,864.0,139.0,0.9,36.9,891.0,920.32,625.12
2018,9,4,12,15,861.0,139.5,1.0,37.0,887.0,886.86,606.68
2018,9,4,12,30,858.0,140.0,1.1,37.1,883.0,850.48,586.19
2018,9,4,12,45,852.5,140.5,1.25,37.2,871.0,809.37,562.96
2018,9,4,13,0,847.0,141.0,1.4,37.3,859.0,772.88,541.42
2018,9,4,13,15,842.5,140.0,1.5,37.2,840.5,725.42,511.11
2018,9,4,13,30,838.0,139.0,1.6,37.1,822.0,675.94,478.46
2018,9,4,13,45,830.5,137.0,1.7,37.0,796.0,622.02,441.63
2018,9,4,14,0,823.0,135.0,1.8,36.9,770.0,566.89,402.55
2018,9,4,14,15,813.0,132.5,1.85,36.65,737.0,509.17,360.19
2018,9,4,14,30,803.0,130.0,1.9,36.4,704.0,451.04,315.93
2018,9,4,14,45,788.5,127.0,2.0,36.15,664.5,390.73,268.76
2018,9,4,15,0,774.0,124.0,2.1,35.9,625.0,331.1,220.82
2018,9,4,15,15,755.0,120.0,2.1,35.9,580.5,270.59,171.79
2018,9,4,15,30,736.0,116.0,2.1,35.9,536.0,206.44,121.81
2018,9,4,15,45,712.5,111.0,2.25,35.1,488.0,147.87,81.78
2018,9,4,16,0,689.0,106.0,2.4,34.3,440.0,92.19,55.62
2018,9,4,16,15,657.0,100.0,2.4,33.6,389.5,71.91,53.71
2018,9,4,16,30,625.0,94.0,2.4,32.9,339.0,69.11,51.76
2018,9,4,16,45,580.0,86.5,2.45,32.15,287.5,64.94,48.59
2018,9,4,17,0,535.0,79.0,2.5,31.4,236.0,60.64,45.2
2018,9,4,17,15,469.5,69.0,2.45,30.15,186.5,54.01,39.77
2018,9,4,17,30,404.0,59.0,2.4,28.9,137.0,47.22,33.94
2018,9,4,17,45,309.0,46.0,2.35,27.65,94.5,35.38,23.61
2018,9,4,18,0,214.0,33.0,2.3,26.4,52.0,25.56,13.44
2018,9,4,18,15,118.5,18.5,2.15,25.65,28.0,15.79,0.0
2018,9,4,18,30,23.0,4.0,2.0,24.9,4.0,0.0,0.0
2018,9,4,18,45,11.5,2.0,1.9,24.1,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,22.95,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,21.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,5,5,45,67.5,11.0,1.05,18.0,15.0,38.42,0.0
2018,9,5,6,0,135.0,22.0,1.1,18.3,30.0,111.51,13.67
2018,9,5,6,15,240.0,37.0,1.1,18.9,68.5,204.69,155.39
2018,9,5,6,30,345.0,52.0,1.1,19.5,107.0,296.97,236.51
2018,9,5,6,45,235.5,60.0,1.1,20.05,104.0,251.36,202.97
2018,9,5,7,0,126.0,68.0,1.1,20.6,101.0,177.56,143.63
2018,9,5,7,15,65.0,89.0,1.1,21.55,106.0,148.17,118.45
2018,9,5,7,30,4.0,110.0,1.1,22.5,111.0,101.55,78.23
2018,9,5,7,45,34.5,143.0,1.15,23.45,158.5,172.47,135.85
2018,9,5,8,0,65.0,176.0,1.2,24.4,206.0,235.6,185.22
2018,9,5,8,15,162.5,194.5,1.15,25.45,280.0,361.18,282.08
2018,9,5,8,30,260.0,213.0,1.1,26.5,354.0,494.79,379.05
2018,9,5,8,45,407.0,195.5,1.1,27.55,438.5,640.12,480.63
2018,9,5,9,0,554.0,178.0,1.1,28.6,523.0,770.11,566.27
2018,9,5,9,15,664.5,155.0,1.2,29.4,596.0,871.94,629.04
2018,9,5,9,30,775.0,132.0,1.3,30.2,669.0,955.86,678.79
2018,9,5,9,45,791.5,133.5,1.4,31.0,706.0,978.96,690.04
2018,9,5,10,0,808.0,135.0,1.5,31.8,743.0,998.56,699.84
2018,9,5,10,15,817.0,136.5,1.6,32.4,771.0,1006.84,703.34
2018,9,5,10,30,826.0,138.0,1.7,33.0,799.0,1011.29,704.7
2018,9,5,10,45,832.5,138.5,1.8,33.65,820.0,1008.23,701.46
2018,9,5,11,0,839.0,139.0,1.9,34.3,841.0,1001.28,695.99
2018,9,5,11,15,843.0,139.5,2.0,34.6,854.0,987.97,687.73
2018,9,5,11,30,847.0,140.0,2.1,34.9,867.0,958.15,669.34
2018,9,5,11,45,848.0,140.5,2.25,35.2,872.0,935.19,655.75
2018,9,5,12,0,849.0,141.0,2.4,35.5,877.0,908.83,639.8
2018,9,5,12,15,848.0,141.0,2.5,35.5,874.0,877.01,620.63
2018,9,5,12,30,847.0,141.0,2.6,35.5,871.0,851.45,605.35
2018,9,5,12,45,844.5,140.0,2.75,35.55,860.0,810.54,580.08
2018,9,5,13,0,842.0,139.0,2.9,35.6,849.0,767.04,552.17
2018,9,5,13,15,837.0,137.5,3.0,35.45,830.0,718.96,519.78
2018,9,5,13,30,832.0,136.0,3.1,35.3,811.0,668.95,485.11
2018,9,5,13,45,823.5,134.5,3.15,35.15,784.5,615.15,446.56
2018,9,5,14,0,815.0,133.0,3.2,35.0,758.0,560.25,406.0
2018,9,5,14,15,804.5,130.5,3.25,34.7,725.0,502.71,362.44
2018,9,5,14,30,794.0,128.0,3.3,34.4,692.0,444.83,317.13
2018,9,5,14,45,780.5,124.0,3.35,34.1,653.0,384.59,268.72
2018,9,5,15,0,767.0,120.0,3.4,33.8,614.0,324.94,219.66
2018,9,5,15,15,748.0,116.5,3.4,33.8,570.0,265.27,170.36
2018,9,5,15,30,729.0,113.0,3.4,33.8,526.0,202.08,120.34
2018,9,5,15,45,703.5,108.5,3.45,32.9,478.0,144.16,80.42
2018,9,5,16,0,678.0,104.0,3.5,32.0,430.0,89.38,54.84
2018,9,5,16,15,644.0,99.0,3.5,31.25,380.0,71.22,53.74
2018,9,5,16,30,610.0,94.0,3.5,30.5,330.0,69.13,52.36
2018,9,5,16,45,563.0,86.0,3.5,29.75,278.5,64.57,48.82
2018,9,5,17,0,516.0,78.0,3.5,29.0,227.0,59.87,45.04
2018,9,5,17,15,448.5,68.0,3.35,27.95,178.5,53.23,39.48
2018,9,5,17,30,381.0,58.0,3.2,26.9,130.0,44.24,31.7
2018,9,5,17,45,285.0,45.0,3.05,25.85,89.0,34.57,23.04
2018,9,5,18,0,189.0,32.0,2.9,24.8,48.0,24.76,12.26
2018,9,5,18,15,103.0,18.0,2.8,24.1,26.0,15.36,0.0
2018,9,5,18,30,17.0,4.0,2.7,23.4,4.0,0.0,0.0
2018,9,5,18,45,8.5,2.0,2.6,22.7,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.4,21.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,21.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,20.1,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.85,19.7,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.75,19.3,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,18.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,6,5,45,72.0,11.0,0.8,17.1,15.0,40.48,0.0
2018,9,6,6,0,144.0,22.0,0.9,17.4,30.0,115.76,0.0
2018,9,6,6,15,255.5,35.5,0.8,18.05,68.5,211.87,160.3
2018,9,6,6,30,367.0,49.0,0.7,18.7,107.0,309.51,245.93
2018,9,6,6,45,286.0,55.5,0.65,19.3,111.0,278.69,224.77
2018,9,6,7,0,205.0,62.0,0.6,19.9,115.0,242.25,196.55
2018,9,6,7,15,105.0,90.0,0.55,20.9,117.5,179.76,144.63
2018,9,6,7,30,5.0,118.0,0.5,21.9,120.0,111.31,86.08
2018,9,6,7,45,21.5,145.5,0.45,22.9,155.0,151.84,118.75
2018,9,6,8,0,38.0,173.0,0.4,23.9,190.0,209.04,162.97
2018,9,6,8,15,181.0,178.0,0.4,25.15,274.0,358.5,278.79
2018,9,6,8,30,324.0,183.0,0.4,26.4,358.0,518.96,393.87
2018,9,6,8,45,508.0,158.5,0.4,27.65,460.5,694.2,511.91
2018,9,6,9,0,692.0,134.0,0.4,28.9,563.0,865.49,615.85
2018,9,6,9,15,760.0,121.0,0.45,29.9,621.5,921.27,644.68
2018,9,6,9,30,828.0,108.0,0.5,30.9,680.0,982.4,677.68
2018,9,6,9,45,843.5,108.0,0.55,31.9,716.0,990.74,678.72
2018,9,6,10,0,859.0,108.0,0.6,32.9,752.0,1007.86,685.83
2018,9,6,10,15,866.5,109.5,0.9,33.5,780.0,1014.79,693.23
2018,9,6,10,30,874.0,111.0,1.2,34.1,808.0,1017.84,697.88
2018,9,6,10,45,879.0,111.5,1.45,34.65,828.5,1013.36,696.85
2018,9,6,11,0,884.0,112.0,1.7,35.2,849.0,1004.97,693.19
2018,9,6,11,15,887.0,112.5,1.9,35.45,861.5,990.73,685.93
2018,9,6,11,30,890.0,113.0,2.1,35.7,874.0,972.67,676.18
2018,9,6,11,45,891.0,113.0,2.3,35.95,879.0,948.51,662.47
2018,9,6,12,0,892.0,113.0,2.5,36.2,884.0,920.82,646.33
2018,9,6,12,15,893.5,111.5,2.65,36.25,881.5,888.69,627.27
2018,9,6,12,30,895.0,110.0,2.8,36.3,879.0,853.26,605.87
2018,9,6,12,45,896.0,107.5,2.9,36.4,869.0,813.35,580.85
2018,9,6,13,0,897.0,105.0,3.0,36.5,859.0,770.48,553.62
2018,9,6,13,15,893.0,104.5,3.1,36.35,840.5,723.12,522.26
2018,9,6,13,30,889.0,104.0,3.2,36.2,822.0,673.55,487.76
2018,9,6,13,45,883.5,102.0,3.35,36.1,796.0,619.78,449.3
2018,9,6,14,0,878.0,100.0,3.5,36.0,770.0,564.42,408.34
2018,9,6,14,15,869.5,97.5,3.55,35.75,737.0,505.85,363.63
2018,9,6,14,30,861.0,95.0,3.6,35.5,704.0,446.53,316.78
2018,9,6,14,45,850.0,93.0,3.65,35.25,665.5,386.2,267.71
2018,9,6,15,0,839.0,91.0,3.7,35.0,627.0,325.9,217.52
2018,9,6,15,15,822.5,88.0,3.7,35.0,582.5,258.88,162.23
2018,9,6,15,30,806.0,85.0,3.7,35.0,538.0,197.32,113.11
2018,9,6,15,45,785.5,81.5,3.7,34.2,490.0,136.59,71.36
2018,9,6,16,0,765.0,78.0,3.7,33.4,442.0,78.27,45.27
2018,9,6,16,15,738.5,73.0,3.6,32.8,391.5,59.27,43.56
2018,9,6,16,30,712.0,68.0,3.5,32.2,341.0,56.14,41.23
2018,9,6,16,45,671.5,63.0,3.45,31.6,289.5,52.77,38.62
2018,9,6,17,0,631.0,58.0,3.4,31.0,238.0,45.33,32.49
2018,9,6,17,15,568.5,52.0,3.1,30.0,188.0,41.19,29.03
2018,9,6,17,30,506.0,46.0,2.8,29.0,138.0,37.06,25.37
2018,9,6,17,45,402.5,36.5,2.55,27.95,94.5,29.8,18.81
2018,9,6,18,0,299.0,27.0,2.3,26.9,51.0,22.47,9.61
2018,9,6,18,15,160.5,15.0,2.2,26.25,26.5,12.8,0.0
2018,9,6,18,30,22.0,3.0,2.1,25.6,2.0,0.0,0.0
2018,9,6,18,45,11.0,1.5,2.05,24.95,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.85,23.9,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,23.15,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.95,20.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,7,5,45,138.0,10.0,0.75,18.95,17.5,68.37,0.0
2018,9,7,6,0,276.0,20.0,0.7,19.5,35.0,177.64,0.0
2018,9,7,6,15,408.0,28.0,0.75,20.3,77.5,288.9,214.97
2018,9,7,6,30,540.0,36.0,0.8,21.1,120.0,393.97,308.48
2018,9,7,6,45,561.0,42.0,0.85,21.9,159.0,443.74,351.35
2018,9,7,7,0,582.0,48.0,0.9,22.7,198.0,493.75,391.14
2018,9,7,7,15,581.0,57.0,0.95,23.75,235.5,534.87,420.58
2018,9,7,7,30,580.0,66.0,1.0,24.8,273.0,570.51,444.43
2018,9,7,7,45,494.0,98.0,1.05,25.8,293.5,562.46,435.92
2018,9,7,8,0,408.0,130.0,1.1,26.8,314.0,534.27,411.98
2018,9,7,8,15,456.0,144.0,1.1,28.0,371.5,606.53,460.87
2018,9,7,8,30,504.0,158.0,1.1,29.2,429.0,679.72,507.53
2018,9,7,8,45,687.5,119.0,1.15,30.4,523.5,830.89,603.96
2018,9,7,9,0,871.0,80.0,1.2,31.6,618.0,958.9,679.32
2018,9,7,9,15,897.5,77.5,1.3,32.4,664.5,995.14,697.71
2018,9,7,9,30,924.0,75.0,1.4,33.2,711.0,1028.4,715.23
2018,9,7,9,45,927.0,80.0,1.45,33.95,745.5,1043.55,721.11
2018,9,7,10,0,930.0,85.0,1.5,34.7,780.0,1054.49,724.76
2018,9,7,10,15,937.0,86.0,1.6,35.2,809.0,1060.66,727.24
2018,9,7,10,30,944.0,87.0,1.7,35.7,838.0,1062.67,727.39
2018,9,7,10,45,949.0,87.5,1.8,36.15,859.0,1057.9,723.78
2018,9,7,11,0,954.0,88.0,1.9,36.6,880.0,1048.93,717.82
2018,9,7,11,15,957.0,88.5,2.0,36.85,893.5,1033.81,708.86
2018,9,7,11,30,960.0,89.0,2.1,37.1,907.0,1014.6,697.5
2018,9,7,11,45,962.5,89.0,2.2,37.35,913.5,990.38,683.1
2018,9,7,12,0,965.0,89.0,2.3,37.6,920.0,962.24,666.27
2018,9,7,12,15,964.0,89.0,2.4,37.6,916.5,927.29,645.8
2018,9,7,12,30,963.0,89.0,2.5,37.6,913.0,888.91,622.98
2018,9,7,12,45,960.0,89.0,2.6,37.6,901.5,845.68,596.79
2018,9,7,13,0,957.0,89.0,2.7,37.6,890.0,799.55,568.36
2018,9,7,13,15,952.5,88.5,2.8,37.45,870.5,749.19,536.23
2018,9,7,13,30,948.0,88.0,2.9,37.3,851.0,696.49,500.14
2018,9,7,13,45,942.0,87.0,3.0,37.15,824.0,640.34,460.43
2018,9,7,14,0,936.0,86.0,3.1,37.0,797.0,582.5,418.08
2018,9,7,14,15,927.5,84.5,3.2,36.7,763.0,521.58,372.17
2018,9,7,14,30,919.0,83.0,3.3,36.4,729.0,459.76,323.82
2018,9,7,14,45,907.5,81.0,3.4,36.1,688.5,395.84,272.27
2018,9,7,15,0,896.0,79.0,3.5,35.8,648.0,331.94,219.43
2018,9,7,15,15,880.5,77.0,3.5,35.8,602.5,267.41,165.79
2018,9,7,15,30,865.0,75.0,3.5,35.8,557.0,203.92,115.28
2018,9,7,15,45,844.0,72.0,3.6,34.85,507.0,140.45,72.2
2018,9,7,16,0,823.0,69.0,3.7,33.9,457.0,72.23,40.44
2018,9,7,16,15,793.5,66.0,3.7,33.1,404.5,54.8,39.83
2018,9,7,16,30,764.0,63.0,3.7,32.3,352.0,52.92,38.55
2018,9,7,16,45,712.5,59.5,3.7,31.5,296.5,50.44,36.69
2018,9,7,17,0,661.0,56.0,3.7,30.7,241.0,48.02,34.78
2018,9,7,17,15,603.5,49.5,3.55,29.5,190.5,39.54,27.69
2018,9,7,17,30,546.0,43.0,3.4,28.3,140.0,34.89,23.59
2018,9,7,17,45,433.5,34.5,3.25,27.15,95.0,28.3,17.55
2018,9,7,18,0,321.0,26.0,3.1,26.0,50.0,21.76,7.97
2018,9,7,18,15,172.5,14.5,2.95,25.25,26.0,12.38,0.0
2018,9,7,18,30,24.0,3.0,2.8,24.5,2.0,0.0,0.0
2018,9,7,18,45,12.0,1.5,2.65,23.75,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.9,22.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.6,21.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.05,20.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,8,5,45,147.0,10.0,1.2,18.3,17.5,72.54,0.0
2018,9,8,6,0,294.0,20.0,1.3,18.8,35.0,185.91,0.0
2018,9,8,6,15,428.5,27.5,1.45,19.55,78.0,293.47,218.66
2018,9,8,6,30,563.0,35.0,1.6,20.3,121.0,407.71,322.27
2018,9,8,6,45,582.0,40.5,1.8,21.05,160.0,456.67,366.18
2018,9,8,7,0,601.0,46.0,2.0,21.8,199.0,505.59,406.51
2018,9,8,7,15,598.0,56.5,2.05,22.8,238.0,548.04,437.78
2018,9,8,7,30,595.0,67.0,2.1,23.8,277.0,584.88,463.14
2018,9,8,7,45,624.0,77.5,2.15,24.8,328.5,645.88,504.97
2018,9,8,8,0,653.0,88.0,2.2,25.8,380.0,706.61,544.85
2018,9,8,8,15,678.5,96.0,2.3,26.75,430.5,760.26,578.9
2018,9,8,8,30,704.0,104.0,2.4,27.7,481.0,812.64,611.23
2018,9,8,8,45,770.5,98.0,2.55,28.6,544.0,880.18,653.48
2018,9,8,9,0,837.0,92.0,2.7,29.5,607.0,952.5,697.72
2018,9,8,9,15,884.5,83.0,2.8,30.35,660.0,989.88,718.04
2018,9,8,9,30,932.0,74.0,2.9,31.2,713.0,1036.05,744.04
2018,9,8,9,45,932.0,81.0,3.0,32.05,747.5,1050.56,749.63
2018,9,8,10,0,932.0,88.0,3.1,32.9,782.0,1060.7,752.83
2018,9,8,10,15,939.0,89.0,3.2,33.45,810.5,1066.72,754.51
2018,9,8,10,30,946.0,90.0,3.3,34.0,839.0,1068.57,753.76
2018,9,8,10,45,950.0,90.5,3.35,34.6,859.5,1062.62,747.75
