Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,10,45,955.5,84.5,2.1,26.05,827.0,1062.69,762.51
2018,9,18,11,0,960.0,85.0,2.2,26.6,847.0,1052.06,754.83
2018,9,18,11,15,962.5,85.5,2.3,27.0,859.5,1035.29,743.81
2018,9,18,11,30,965.0,86.0,2.4,27.4,872.0,1014.41,730.29
2018,9,18,11,45,965.5,86.5,2.5,27.8,876.0,987.66,713.05
2018,9,18,12,0,966.0,87.0,2.6,28.2,880.0,957.09,693.33
2018,9,18,12,15,963.0,88.5,2.7,28.35,875.5,920.86,670.52
2018,9,18,12,30,960.0,90.0,2.8,28.5,871.0,881.3,645.33
2018,9,18,12,45,954.0,90.5,2.9,28.7,857.0,835.3,615.43
2018,9,18,13,0,948.0,91.0,3.0,28.9,843.0,786.67,583.41
2018,9,18,13,15,941.5,90.5,3.1,28.9,821.5,734.35,547.42
2018,9,18,13,30,935.0,90.0,3.2,28.9,800.0,679.96,507.97
2018,9,18,13,45,927.0,89.0,3.3,28.9,771.5,622.41,464.98
2018,9,18,14,0,919.0,88.0,3.4,28.9,743.0,563.47,419.49
2018,9,18,14,15,908.5,87.0,3.45,28.65,708.0,502.24,370.96
2018,9,18,14,30,898.0,86.0,3.5,28.4,673.0,440.41,320.25
2018,9,18,14,45,883.5,84.0,3.6,28.2,631.5,376.08,266.15
2018,9,18,15,0,869.0,82.0,3.7,28.0,590.0,312.23,211.37
2018,9,18,15,15,850.0,79.5,3.7,28.0,543.5,247.78,156.49
2018,9,18,15,30,831.0,77.0,3.7,28.0,497.0,179.64,102.06
2018,9,18,15,45,803.5,74.0,3.8,27.05,446.0,117.06,61.25
2018,9,18,16,0,776.0,71.0,3.9,26.1,395.0,58.48,44.21
2018,9,18,16,15,737.0,67.0,3.9,25.3,342.0,55.87,42.3
2018,9,18,16,30,698.0,63.0,3.9,24.5,289.0,53.26,40.27
2018,9,18,16,45,641.0,58.0,3.95,23.75,236.5,45.6,33.79
2018,9,18,17,0,584.0,53.0,4.0,23.0,184.0,42.3,30.88
2018,9,18,17,15,491.0,45.0,3.95,22.0,135.0,36.37,25.52
2018,9,18,17,30,398.0,37.0,3.9,21.0,86.0,30.47,19.8
2018,9,18,17,45,252.0,25.0,3.85,19.95,50.5,20.82,6.28
2018,9,18,18,0,106.0,13.0,3.8,18.9,15.0,11.1,0.0
2018,9,18,18,15,53.0,6.5,3.7,18.3,7.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,17.15,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,19,5,45,43.0,7.0,1.65,13.1,8.0,0.0,0.0
2018,9,19,6,0,86.0,14.0,1.7,13.3,16.0,55.54,0.0
2018,9,19,6,15,224.5,28.0,1.85,13.8,51.5,189.72,105.71
2018,9,19,6,30,363.0,42.0,2.0,14.3,87.0,308.33,246.51
2018,9,19,6,45,372.0,48.5,2.1,14.8,114.0,342.94,282.1
2018,9,19,7,0,381.0,55.0,2.2,15.3,141.0,375.8,312.4
2018,9,19,7,15,192.5,76.5,2.25,16.0,120.0,249.94,208.35
2018,9,19,7,30,4.0,98.0,2.3,16.7,99.0,91.63,71.89
2018,9,19,7,45,17.0,126.5,2.35,17.35,133.5,131.02,105.07
2018,9,19,8,0,30.0,155.0,2.4,18.0,168.0,186.31,150.25
2018,9,19,8,15,42.0,180.0,2.4,18.9,200.0,224.2,180.1
2018,9,19,8,30,54.0,205.0,2.4,19.8,232.0,262.37,209.52
2018,9,19,8,45,122.0,224.5,2.35,20.65,293.5,368.23,292.71
2018,9,19,9,0,190.0,244.0,2.3,21.5,355.0,456.85,359.59
2018,9,19,9,15,423.0,204.5,2.3,22.35,474.0,687.54,531.5
2018,9,19,9,30,656.0,165.0,2.3,23.2,593.0,890.76,670.26
2018,9,19,9,45,756.0,142.5,2.35,24.1,661.0,968.94,717.04
2018,9,19,10,0,856.0,120.0,2.4,25.0,729.0,1037.74,757.64
2018,9,19,10,15,891.5,112.0,2.5,25.85,767.5,1048.12,760.96
2018,9,19,10,30,927.0,104.0,2.6,26.7,806.0,1067.61,770.78
2018,9,19,10,45,932.5,104.5,2.75,27.55,826.5,1062.0,765.13
2018,9,19,11,0,938.0,105.0,2.9,28.4,847.0,1052.22,757.17
2018,9,19,11,15,940.5,105.5,3.0,29.0,859.0,1035.37,745.1
2018,9,19,11,30,943.0,106.0,3.1,29.6,871.0,1014.51,730.61
2018,9,19,11,45,943.5,107.0,3.25,30.15,875.0,988.39,713.34
2018,9,19,12,0,944.0,108.0,3.4,30.7,879.0,958.51,693.61
2018,9,19,12,15,942.5,108.0,3.5,30.95,874.5,922.3,670.17
2018,9,19,12,30,941.0,108.0,3.6,31.2,870.0,882.8,644.43
2018,9,19,12,45,937.5,107.5,3.7,31.4,857.0,838.14,615.17
2018,9,19,13,0,934.0,107.0,3.8,31.6,844.0,790.72,583.76
2018,9,19,13,15,929.0,106.0,3.85,31.65,823.5,739.28,547.42
2018,9,19,13,30,924.0,105.0,3.9,31.7,803.0,685.66,508.28
2018,9,19,13,45,916.0,104.0,3.95,31.75,774.5,628.37,465.39
2018,9,19,14,0,908.0,103.0,4.0,31.8,746.0,569.71,420.16
2018,9,19,14,15,896.5,101.0,4.05,31.65,710.0,507.47,371.17
2018,9,19,14,30,885.0,99.0,4.1,31.5,674.0,444.8,320.23
2018,9,19,14,45,869.0,97.0,4.15,31.35,632.0,377.92,264.78
2018,9,19,15,0,853.0,95.0,4.2,31.2,590.0,313.45,210.19
2018,9,19,15,15,832.5,92.0,4.2,31.2,542.5,248.3,155.6
2018,9,19,15,30,812.0,89.0,4.2,31.2,495.0,185.11,105.89
2018,9,19,15,45,782.0,85.0,4.15,30.55,443.5,122.67,65.9
2018,9,19,16,0,752.0,81.0,4.1,29.9,392.0,66.03,49.8
2018,9,19,16,15,709.5,76.5,3.7,29.1,338.5,58.03,43.42
2018,9,19,16,30,667.0,72.0,3.3,28.3,285.0,55.52,41.52
2018,9,19,16,45,604.5,65.5,2.95,27.5,231.5,51.3,38.05
2018,9,19,17,0,542.0,59.0,2.6,26.7,178.0,47.08,34.38
2018,9,19,17,15,442.5,49.5,2.3,25.4,129.0,40.12,28.23
2018,9,19,17,30,343.0,40.0,2.0,24.1,80.0,33.15,21.54
2018,9,19,17,45,204.5,25.5,1.75,22.85,46.0,19.9,3.38
2018,9,19,18,0,66.0,11.0,1.5,21.6,12.0,9.39,0.0
2018,9,19,18,15,33.0,5.5,1.45,21.15,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,16.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,20,5,45,46.5,6.5,0.45,17.45,7.5,0.0,0.0
2018,9,20,6,0,93.0,13.0,0.4,17.7,15.0,58.37,0.0
2018,9,20,6,15,234.0,26.0,0.5,18.6,49.5,190.28,94.35
2018,9,20,6,30,375.0,39.0,0.6,19.5,84.0,313.9,242.73
2018,9,20,6,45,470.5,47.5,0.65,20.4,133.0,408.31,322.78
2018,9,20,7,0,566.0,56.0,0.7,21.3,182.0,510.46,403.05
2018,9,20,7,15,625.5,62.5,0.9,22.25,235.5,589.72,462.27
2018,9,20,7,30,685.0,69.0,1.1,23.2,289.0,672.02,520.99
2018,9,20,7,45,724.0,73.0,1.3,24.2,341.5,730.84,560.68
2018,9,20,8,0,763.0,77.0,1.5,25.2,394.0,795.49,603.12
2018,9,20,8,15,789.5,80.5,1.6,26.2,444.0,847.57,634.61
2018,9,20,8,30,816.0,84.0,1.7,27.2,494.0,897.9,664.18
2018,9,20,8,45,836.0,87.5,1.85,28.2,541.0,939.86,688.18
2018,9,20,9,0,856.0,91.0,2.0,29.2,588.0,979.05,710.06
2018,9,20,9,15,872.0,92.5,2.0,29.9,629.5,996.98,717.27
2018,9,20,9,30,888.0,94.0,2.0,30.6,671.0,1022.92,729.75
2018,9,20,9,45,900.5,95.0,2.0,31.3,706.5,1041.11,737.24
2018,9,20,10,0,913.0,96.0,2.0,32.0,742.0,1055.46,742.47
2018,9,20,10,15,920.5,97.5,1.95,32.45,770.0,1061.28,742.7
2018,9,20,10,30,928.0,99.0,1.9,32.9,798.0,1062.96,740.64
2018,9,20,10,45,933.0,99.5,1.85,33.35,818.0,1056.82,734.04
2018,9,20,11,0,938.0,100.0,1.8,33.8,838.0,1046.53,725.19
2018,9,20,11,15,940.5,100.5,1.75,34.1,850.0,1029.68,713.04
2018,9,20,11,30,943.0,101.0,1.7,34.4,862.0,1008.82,698.68
2018,9,20,11,45,942.5,101.5,1.7,34.65,865.0,981.26,681.2
2018,9,20,12,0,942.0,102.0,1.7,34.9,868.0,950.04,661.58
2018,9,20,12,15,941.5,101.5,1.75,35.0,863.5,914.28,640.13
2018,9,20,12,30,941.0,101.0,1.8,35.1,859.0,875.17,616.42
2018,9,20,12,45,938.5,99.5,1.85,35.2,846.0,830.35,588.85
2018,9,20,13,0,936.0,98.0,1.9,35.3,833.0,782.73,559.14
2018,9,20,13,15,930.5,97.5,1.95,35.3,812.0,731.4,525.08
2018,9,20,13,30,925.0,97.0,2.0,35.3,791.0,677.93,488.0
2018,9,20,13,45,917.5,95.5,2.05,35.25,762.5,620.51,447.08
2018,9,20,14,0,910.0,94.0,2.1,35.2,734.0,561.68,403.68
2018,9,20,14,15,899.5,92.0,2.1,35.05,698.5,499.89,356.56
2018,9,20,14,30,889.0,90.0,2.1,34.9,663.0,437.57,307.36
2018,9,20,14,45,874.5,87.5,2.1,34.75,621.5,373.24,255.22
2018,9,20,15,0,860.0,85.0,2.1,34.6,580.0,309.41,202.46
2018,9,20,15,15,840.0,83.0,2.1,34.6,533.5,241.2,146.89
2018,9,20,15,30,820.0,81.0,2.1,34.6,487.0,178.53,98.7
2018,9,20,15,45,793.0,77.0,2.15,34.0,436.0,115.91,59.58
2018,9,20,16,0,766.0,73.0,2.2,33.4,385.0,60.1,44.15
2018,9,20,16,15,727.0,68.5,1.95,32.45,332.5,57.17,42.07
2018,9,20,16,30,688.0,64.0,1.7,31.5,280.0,54.22,39.84
2018,9,20,16,45,618.0,58.5,1.45,30.5,225.0,46.02,33.11
2018,9,20,17,0,548.0,53.0,1.2,29.5,170.0,42.32,29.94
2018,9,20,17,15,460.5,44.0,1.2,28.3,123.5,35.65,24.09
2018,9,20,17,30,373.0,35.0,1.2,27.1,77.0,28.92,17.64
2018,9,20,17,45,224.0,22.5,1.2,25.85,44.0,18.79,0.0
2018,9,20,18,0,75.0,10.0,1.2,24.6,11.0,8.54,0.0
2018,9,20,18,15,37.5,5.0,1.2,24.2,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,22.75,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,21.65,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,21,5,45,47.0,5.5,1.05,17.85,6.5,0.0,0.0
2018,9,21,6,0,94.0,11.0,1.0,17.9,13.0,57.31,0.0
2018,9,21,6,15,246.5,23.5,1.2,18.95,48.0,194.78,85.49
2018,9,21,6,30,399.0,36.0,1.4,20.0,83.0,326.61,253.05
2018,9,21,6,45,490.0,44.5,1.55,21.0,131.5,418.63,333.24
2018,9,21,7,0,581.0,53.0,1.7,22.0,180.0,518.31,413.23
2018,9,21,7,15,631.5,59.5,1.75,22.85,231.5,591.22,467.97
2018,9,21,7,30,682.0,66.0,1.8,23.7,283.0,666.45,521.54
2018,9,21,7,45,719.0,71.0,1.8,24.6,335.5,724.98,560.17
2018,9,21,8,0,756.0,76.0,1.8,25.5,388.0,788.84,600.86
2018,9,21,8,15,788.5,78.0,1.8,26.4,439.0,844.21,634.12
2018,9,21,8,30,821.0,80.0,1.8,27.3,490.0,898.15,665.38
2018,9,21,8,45,826.5,86.5,1.75,28.25,532.0,930.01,680.61
2018,9,21,9,0,832.0,93.0,1.7,29.2,574.0,958.44,693.49
2018,9,21,9,15,859.0,91.5,1.65,29.95,618.5,983.17,704.34
2018,9,21,9,30,886.0,90.0,1.6,30.7,663.0,1016.37,720.33
2018,9,21,9,45,896.0,92.5,1.6,31.45,698.0,1033.76,726.99
2018,9,21,10,0,906.0,95.0,1.6,32.2,733.0,1047.26,731.5
2018,9,21,10,15,913.5,96.0,1.6,32.65,760.5,1052.43,731.99
2018,9,21,10,30,921.0,97.0,1.6,33.1,788.0,1053.52,730.27
2018,9,21,10,45,925.5,97.5,1.6,33.55,807.5,1046.89,724.11
2018,9,21,11,0,930.0,98.0,1.6,34.0,827.0,1036.16,715.75
2018,9,21,11,15,932.5,98.5,1.65,34.3,838.5,1019.4,705.11
2018,9,21,11,30,935.0,99.0,1.7,34.6,850.0,998.67,692.19
2018,9,21,11,45,936.0,99.5,1.75,34.9,854.0,972.65,676.12
2018,9,21,12,0,937.0,100.0,1.8,35.2,858.0,942.91,657.78
2018,9,21,12,15,934.0,101.0,1.85,35.25,853.0,906.65,636.01
2018,9,21,12,30,931.0,102.0,1.9,35.3,848.0,867.2,612.08
2018,9,21,12,45,925.0,103.0,1.95,35.4,834.5,822.43,584.37
2018,9,21,13,0,919.0,104.0,2.0,35.5,821.0,775.11,554.7
2018,9,21,13,15,913.5,102.5,2.05,35.4,800.0,723.49,520.28
2018,9,21,13,30,908.0,101.0,2.1,35.3,779.0,669.82,483.14
2018,9,21,13,45,900.0,99.5,2.1,35.2,750.5,612.91,442.27
2018,9,21,14,0,892.0,98.0,2.1,35.1,722.0,554.68,399.08
2018,9,21,14,15,881.0,96.0,2.15,34.85,686.5,493.6,352.72
2018,9,21,14,30,870.0,94.0,2.2,34.6,651.0,432.09,304.27
2018,9,21,14,45,854.5,92.0,2.25,34.4,609.5,366.24,251.13
2018,9,21,15,0,839.0,90.0,2.3,34.2,568.0,302.88,198.75
2018,9,21,15,15,818.5,87.0,2.3,34.2,521.5,238.71,146.16
2018,9,21,15,30,798.0,84.0,2.3,34.2,475.0,176.53,98.39
2018,9,21,15,45,769.5,80.5,2.45,33.35,425.0,115.63,60.74
2018,9,21,16,0,741.0,77.0,2.6,32.5,375.0,63.05,46.78
2018,9,21,16,15,700.0,72.0,2.6,31.6,322.5,54.89,40.34
2018,9,21,16,30,659.0,67.0,2.6,30.7,270.0,51.9,38.06
2018,9,21,16,45,586.5,61.0,2.55,29.8,216.0,47.87,34.75
2018,9,21,17,0,514.0,55.0,2.5,28.9,162.0,43.9,31.31
2018,9,21,17,15,425.5,45.0,2.3,27.65,116.5,36.49,24.78
2018,9,21,17,30,337.0,35.0,2.1,26.4,71.0,28.98,17.49
2018,9,21,17,45,200.0,22.0,1.9,25.15,40.0,18.45,0.0
2018,9,21,18,0,63.0,9.0,1.7,23.9,9.0,7.68,0.0
2018,9,21,18,15,31.5,4.5,1.65,23.3,4.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,22.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,18.8,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,18.65,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,18.55,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,18.55,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,18.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,18.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.25,18.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,18.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,19.1,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,19.15,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,19.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,5,45,38.5,5.5,0.1,19.3,6.0,0.0,0.0
2018,9,22,6,0,77.0,11.0,0.1,19.4,12.0,48.75,0.0
2018,9,22,6,15,221.5,24.5,0.15,19.9,46.0,180.16,65.06
2018,9,22,6,30,366.0,38.0,0.2,20.4,80.0,308.43,234.71
2018,9,22,6,45,383.0,48.5,0.25,20.9,113.0,352.13,276.51
2018,9,22,7,0,400.0,59.0,0.3,21.4,146.0,396.28,313.91
2018,9,22,7,15,429.5,70.5,0.35,22.15,186.5,451.41,356.75
2018,9,22,7,30,459.0,82.0,0.4,22.9,227.0,507.61,397.79
2018,9,22,7,45,506.0,92.0,0.45,23.65,277.5,577.47,446.46
2018,9,22,8,0,553.0,102.0,0.5,24.4,328.0,648.74,493.95
2018,9,22,8,15,647.5,100.5,0.55,25.6,397.5,750.12,558.96
2018,9,22,8,30,742.0,99.0,0.6,26.8,467.0,853.85,621.98
2018,9,22,8,45,797.0,95.0,0.7,28.0,524.0,912.66,654.93
2018,9,22,9,0,852.0,91.0,0.8,29.2,581.0,976.08,690.47
2018,9,22,9,15,867.0,94.0,0.9,30.05,622.5,1006.32,705.93
2018,9,22,9,30,882.0,97.0,1.0,30.9,664.0,1021.06,712.37
2018,9,22,9,45,893.0,98.5,1.1,31.75,699.0,1038.03,720.4
2018,9,22,10,0,904.0,100.0,1.2,32.6,734.0,1051.16,726.1
2018,9,22,10,15,912.0,101.5,1.3,33.05,762.0,1057.23,728.88
2018,9,22,10,30,920.0,103.0,1.4,33.5,790.0,1059.2,729.39
2018,9,22,10,45,925.5,104.0,1.55,33.95,810.5,1053.93,726.49
2018,9,22,11,0,931.0,105.0,1.7,34.4,831.0,1044.52,721.14
2018,9,22,11,15,934.0,105.5,1.75,34.6,843.0,1028.0,710.89
2018,9,22,11,30,937.0,106.0,1.8,34.8,855.0,1007.47,698.35
2018,9,22,11,45,937.0,106.0,1.9,35.0,858.0,979.75,682.07
2018,9,22,12,0,937.0,106.0,2.0,35.2,861.0,948.36,663.46
2018,9,22,12,15,937.5,104.5,2.05,35.2,856.0,912.38,641.86
2018,9,22,12,30,938.0,103.0,2.1,35.2,851.0,873.03,617.96
2018,9,22,12,45,937.5,101.0,2.2,35.2,838.5,829.2,591.35
2018,9,22,13,0,937.0,99.0,2.3,35.2,826.0,782.41,562.39
2018,9,22,13,15,928.0,99.0,2.4,35.0,803.5,728.98,527.05
2018,9,22,13,30,919.0,99.0,2.5,34.8,781.0,673.75,488.89
2018,9,22,13,45,908.5,98.5,2.6,34.6,751.5,615.69,447.37
2018,9,22,14,0,898.0,98.0,2.7,34.4,722.0,556.54,403.5
2018,9,22,14,15,895.5,93.5,2.8,34.05,689.0,496.78,357.66
2018,9,22,14,30,893.0,89.0,2.9,33.7,656.0,435.63,308.89
2018,9,22,14,45,879.0,86.5,3.0,33.35,614.5,371.17,256.14
2018,9,22,15,0,865.0,84.0,3.1,33.0,573.0,307.17,202.66
2018,9,22,15,15,845.0,81.0,3.1,33.0,526.0,237.89,145.55
2018,9,22,15,30,825.0,78.0,3.1,33.0,479.0,174.14,96.21
2018,9,22,15,45,797.0,74.5,3.15,31.95,428.0,111.59,57.56
2018,9,22,16,0,769.0,71.0,3.2,30.9,377.0,58.81,43.63
2018,9,22,16,15,713.5,68.0,3.05,30.0,321.0,56.87,42.3
2018,9,22,16,30,658.0,65.0,2.9,29.1,265.0,50.5,37.14
2018,9,22,16,45,605.5,58.0,2.8,28.2,214.5,45.77,33.22
2018,9,22,17,0,553.0,51.0,2.7,27.3,164.0,40.96,29.03
2018,9,22,17,15,453.0,42.5,2.4,26.15,117.0,34.61,23.32
2018,9,22,17,30,353.0,34.0,2.1,25.0,70.0,28.3,16.75
2018,9,22,17,45,211.0,21.5,1.8,23.8,39.5,18.17,0.0
2018,9,22,18,0,69.0,9.0,1.5,22.6,9.0,7.68,0.0
2018,9,22,18,15,34.5,4.5,1.4,22.05,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,23,5,45,39.5,5.0,1.05,16.05,5.5,0.0,0.0
2018,9,23,6,0,79.0,10.0,1.1,16.2,11.0,49.04,0.0
2018,9,23,6,15,208.5,23.0,1.2,16.9,42.5,170.9,47.52
2018,9,23,6,30,338.0,36.0,1.3,17.6,74.0,289.91,225.02
2018,9,23,6,45,378.0,49.0,1.35,18.25,112.5,349.82,281.54
2018,9,23,7,0,418.0,62.0,1.4,18.9,151.0,413.1,335.11
2018,9,23,7,15,379.0,83.5,1.4,19.65,181.0,423.71,343.76
2018,9,23,7,30,340.0,105.0,1.4,20.4,211.0,433.95,350.49
2018,9,23,7,45,344.5,125.0,1.35,21.2,249.0,474.23,379.43
2018,9,23,8,0,349.0,145.0,1.3,22.0,287.0,493.12,391.41
2018,9,23,8,15,502.0,132.5,1.3,23.05,365.0,646.94,503.03
2018,9,23,8,30,655.0,120.0,1.3,24.1,443.0,798.7,603.5
2018,9,23,8,45,759.0,103.0,1.3,25.15,511.0,886.01,655.73
2018,9,23,9,0,863.0,86.0,1.3,26.2,579.0,969.72,704.18
2018,9,23,9,15,875.5,89.0,1.4,27.15,619.5,997.27,717.68
2018,9,23,9,30,888.0,92.0,1.5,28.1,660.0,1021.31,729.59
2018,9,23,9,45,896.5,94.5,1.6,29.1,694.0,1036.96,736.14
2018,9,23,10,0,905.0,97.0,1.7,30.1,728.0,1048.7,740.4
2018,9,23,10,15,900.5,103.0,1.8,30.65,751.5,1047.19,737.97
2018,9,23,10,30,896.0,109.0,1.9,31.2,775.0,1041.51,733.23
2018,9,23,10,45,898.5,111.5,1.95,31.75,794.0,1034.93,727.46
2018,9,23,11,0,901.0,114.0,2.0,32.3,813.0,1024.34,719.36
2018,9,23,11,15,919.0,108.5,2.1,32.6,830.5,1016.27,714.31
2018,9,23,11,30,937.0,103.0,2.2,32.9,848.0,1003.76,706.55
2018,9,23,11,45,914.0,113.5,2.3,33.15,843.0,965.78,683.05
2018,9,23,12,0,891.0,124.0,2.4,33.4,838.0,924.99,657.78
2018,9,23,12,15,899.0,119.5,2.5,33.45,836.5,893.72,638.89
2018,9,23,12,30,907.0,115.0,2.6,33.5,835.0,858.73,617.33
2018,9,23,12,45,901.0,115.0,2.7,33.55,820.5,813.61,588.89
2018,9,23,13,0,895.0,115.0,2.8,33.6,806.0,766.07,558.24
2018,9,23,13,15,880.0,117.0,2.9,33.45,781.5,712.07,521.13
2018,9,23,13,30,865.0,119.0,3.0,33.3,757.0,660.35,484.39
2018,9,23,13,45,888.0,105.0,3.1,33.2,738.0,608.62,446.75
2018,9,23,14,0,911.0,91.0,3.2,33.1,719.0,555.76,406.56
2018,9,23,14,15,901.0,88.5,3.3,32.75,683.5,493.62,358.33
2018,9,23,14,30,891.0,86.0,3.4,32.4,648.0,430.93,307.87
2018,9,23,14,45,877.5,83.5,3.5,32.1,606.5,366.8,254.7
2018,9,23,15,0,864.0,81.0,3.6,31.8,565.0,303.07,200.85
2018,9,23,15,15,844.0,78.0,3.6,31.8,518.0,233.87,143.38
2018,9,23,15,30,824.0,75.0,3.6,31.8,471.0,170.25,93.9
2018,9,23,15,45,796.5,71.5,3.7,30.75,420.5,107.88,55.42
2018,9,23,16,0,769.0,68.0,3.8,29.7,370.0,56.59,42.02
2018,9,23,16,15,729.5,63.5,3.7,28.8,317.5,53.52,39.72
2018,9,23,16,30,690.0,59.0,3.6,27.9,265.0,50.41,37.27
2018,9,23,16,45,628.0,53.5,3.5,27.0,212.5,42.51,30.61
2018,9,23,17,0,566.0,48.0,3.4,26.1,160.0,38.69,27.23
2018,9,23,17,15,463.0,39.5,3.2,25.05,113.0,32.22,21.36
2018,9,23,17,30,360.0,31.0,3.0,24.0,66.0,25.77,14.45
2018,9,23,17,45,206.5,18.5,2.75,22.9,36.0,15.51,0.0
2018,9,23,18,0,53.0,6.0,2.5,21.8,6.0,5.12,0.0
2018,9,23,18,15,26.5,3.0,2.4,21.25,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,24,5,45,15.5,4.0,0.6,15.65,4.0,0.0,0.0
2018,9,24,6,0,31.0,8.0,0.6,15.8,8.0,22.77,0.0
2018,9,24,6,15,95.5,23.5,0.75,16.5,32.0,98.03,14.13
2018,9,24,6,30,160.0,39.0,0.9,17.2,56.0,183.73,141.07
2018,9,24,6,45,298.5,50.0,1.05,17.9,104.5,295.16,238.06
2018,9,24,7,0,437.0,61.0,1.2,18.6,153.0,426.28,345.46
2018,9,24,7,15,530.0,65.0,1.3,19.45,207.5,523.09,420.89
2018,9,24,7,30,623.0,69.0,1.4,20.3,262.0,625.32,496.12
2018,9,24,7,45,644.0,78.5,1.45,21.15,309.0,678.88,532.33
2018,9,24,8,0,665.0,88.0,1.5,22.0,356.0,731.49,566.77
2018,9,24,8,15,585.5,119.0,1.55,23.15,377.0,716.78,552.27
2018,9,24,8,30,506.0,150.0,1.6,24.3,398.0,684.95,526.35
2018,9,24,8,45,516.5,164.0,1.65,25.4,437.5,722.06,549.22
2018,9,24,9,0,527.0,178.0,1.7,26.5,477.0,757.11,569.37
2018,9,24,9,15,513.5,197.5,1.8,27.4,506.0,772.27,576.01
2018,9,24,9,30,500.0,217.0,1.9,28.3,535.0,784.15,580.61
2018,9,24,9,45,625.0,183.0,2.0,29.15,602.5,882.93,645.38
2018,9,24,10,0,750.0,149.0,2.1,30.0,670.0,970.99,698.85
2018,9,24,10,15,734.0,162.5,2.1,30.5,688.5,965.89,692.21
2018,9,24,10,30,718.0,176.0,2.1,31.0,707.0,956.9,684.24
2018,9,24,10,45,684.5,197.0,2.1,31.5,714.0,934.7,668.08
2018,9,24,11,0,651.0,218.0,2.1,32.0,721.0,908.92,649.91
2018,9,24,11,15,671.5,214.5,2.05,32.2,740.0,908.11,648.19
2018,9,24,11,30,692.0,211.0,2.0,32.4,759.0,903.33,643.83
2018,9,24,11,45,724.0,197.5,1.95,32.6,773.0,894.98,637.36
2018,9,24,12,0,756.0,184.0,1.9,32.8,787.0,881.79,627.98
2018,9,24,12,15,756.5,182.5,1.85,32.9,782.5,849.03,606.47
2018,9,24,12,30,757.0,181.0,1.8,33.0,778.0,813.41,582.86
2018,9,24,12,45,793.5,161.0,1.75,33.1,778.0,781.09,561.57
2018,9,24,13,0,830.0,141.0,1.7,33.2,778.0,748.6,539.5
2018,9,24,13,15,871.5,119.5,1.65,33.15,772.5,707.58,511.6
2018,9,24,13,30,913.0,98.0,1.6,33.1,767.0,666.77,482.73
2018,9,24,13,45,879.5,105.0,1.6,33.05,729.0,602.62,436.57
2018,9,24,14,0,846.0,112.0,1.6,33.0,691.0,540.59,390.65
2018,9,24,14,15,805.5,115.0,1.6,32.85,644.0,471.87,338.91
2018,9,24,14,30,765.0,118.0,1.6,32.7,597.0,406.26,287.98
2018,9,24,14,45,740.5,115.5,1.6,32.5,554.0,341.76,236.46
2018,9,24,15,0,716.0,113.0,1.6,32.3,511.0,281.78,187.47
2018,9,24,15,15,744.5,97.5,1.6,32.3,480.5,228.66,142.02
2018,9,24,15,30,773.0,82.0,1.6,32.3,450.0,167.7,93.5
2018,9,24,15,45,716.0,83.5,1.65,31.6,395.0,105.68,56.24
2018,9,24,16,0,659.0,85.0,1.7,30.9,340.0,63.05,47.15
2018,9,24,16,15,647.0,75.5,1.7,30.0,296.0,57.35,42.71
2018,9,24,16,30,635.0,66.0,1.7,29.1,252.0,51.31,37.82
2018,9,24,16,45,573.0,58.5,1.7,28.15,201.0,46.18,33.54
2018,9,24,17,0,511.0,51.0,1.7,27.2,150.0,40.99,28.99
2018,9,24,17,15,405.0,42.0,1.65,25.95,105.0,34.28,22.92
2018,9,24,17,30,299.0,33.0,1.6,24.7,60.0,27.6,15.28
2018,9,24,17,45,167.0,19.5,1.6,23.45,32.5,16.64,0.0
2018,9,24,18,0,35.0,6.0,1.6,22.2,5.0,0.0,0.0
2018,9,24,18,15,17.5,3.0,1.55,21.65,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.5,20.55,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,17.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.15,17.6,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.1,17.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.1,17.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,17.8,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.1,17.95,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.15,18.05,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.2,18.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.25,18.1,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.3,16.65,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.25,16.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,16.45,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.35,16.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,9,25,5,45,41.5,4.5,0.5,17.1,5.0,0.0,0.0
2018,9,25,6,0,83.0,9.0,0.6,17.3,10.0,50.48,0.0
2018,9,25,6,15,235.0,21.5,0.65,18.2,42.5,182.89,5.52
2018,9,25,6,30,387.0,34.0,0.7,19.1,75.0,319.58,242.36
2018,9,25,6,45,462.0,41.5,0.75,20.05,118.0,399.21,315.33
2018,9,25,7,0,537.0,49.0,0.8,21.0,161.0,484.69,384.17
2018,9,25,7,15,530.5,59.0,0.8,21.75,195.5,516.47,408.43
2018,9,25,7,30,524.0,69.0,0.8,22.5,230.0,545.93,429.36
2018,9,25,7,45,564.5,80.0,0.8,23.3,281.5,614.09,476.65
2018,9,25,8,0,605.0,91.0,0.8,24.1,333.0,682.96,521.86
2018,9,25,8,15,707.0,86.0,0.8,25.25,404.0,787.46,588.38
2018,9,25,8,30,809.0,81.0,0.8,26.4,475.0,890.34,649.93
2018,9,25,8,45,831.0,83.5,0.75,27.5,521.5,932.41,669.56
2018,9,25,9,0,853.0,86.0,0.7,28.6,568.0,971.8,687.63
2018,9,25,9,15,875.0,85.5,0.65,29.3,610.5,992.91,695.19
2018,9,25,9,30,897.0,85.0,0.6,30.0,653.0,1022.12,707.74
2018,9,25,9,45,908.0,86.5,0.55,30.7,688.0,1039.11,712.74
2018,9,25,10,0,919.0,88.0,0.5,31.4,723.0,1052.2,715.64
2018,9,25,10,15,926.5,89.0,0.5,31.8,750.0,1057.07,715.98
2018,9,25,10,30,934.0,90.0,0.5,32.2,777.0,1057.82,714.22
2018,9,25,10,45,938.5,91.0,0.45,32.6,796.5,1051.36,707.33
2018,9,25,11,0,943.0,92.0,0.4,33.0,816.0,1040.73,698.35
2018,9,25,11,15,945.5,92.0,0.4,33.2,827.5,1022.91,687.21
2018,9,25,11,30,948.0,92.0,0.4,33.4,839.0,1001.09,673.97
2018,9,25,11,45,948.5,92.0,0.4,33.65,842.0,973.51,657.38
2018,9,25,12,0,949.0,92.0,0.4,33.9,845.0,942.21,638.7
2018,9,25,12,15,947.0,92.5,0.45,34.0,840.0,905.72,618.31
2018,9,25,12,30,945.0,93.0,0.5,34.1,835.0,865.95,595.78
2018,9,25,12,45,941.5,92.5,0.5,34.2,821.5,820.93,568.87
2018,9,25,13,0,938.0,92.0,0.5,34.3,808.0,773.16,540.0
2018,9,25,13,15,932.5,91.5,0.6,34.3,787.0,721.52,508.11
2018,9,25,13,30,927.0,91.0,0.7,34.3,766.0,667.75,473.01
2018,9,25,13,45,919.5,89.5,0.8,34.3,737.0,610.05,433.69
2018,9,25,14,0,912.0,88.0,0.9,34.3,708.0,550.97,391.57
2018,9,25,14,15,901.0,86.5,1.0,34.15,672.5,489.18,345.82
2018,9,25,14,30,890.0,85.0,1.1,34.0,637.0,426.94,297.64
2018,9,25,14,45,875.0,82.5,1.2,33.9,595.0,362.35,245.94
2018,9,25,15,0,860.0,80.0,1.3,33.8,553.0,298.37,193.47
2018,9,25,15,15,839.0,77.0,1.3,33.8,506.0,229.33,137.67
2018,9,25,15,30,818.0,74.0,1.3,33.8,459.0,165.95,89.72
2018,9,25,15,45,790.0,70.5,1.45,33.15,408.5,104.03,52.78
2018,9,25,16,0,762.0,67.0,1.6,32.5,358.0,55.93,40.94
2018,9,25,16,15,720.5,63.0,1.5,31.55,306.0,53.23,38.99
2018,9,25,16,30,679.0,59.0,1.4,30.6,254.0,50.53,36.91
2018,9,25,16,45,609.0,53.0,1.35,29.7,201.0,42.18,29.92
2018,9,25,17,0,539.0,47.0,1.3,28.8,148.0,37.95,26.19
2018,9,25,17,15,438.0,38.0,1.25,27.55,103.0,31.08,20.03
2018,9,25,17,30,337.0,29.0,1.2,26.3,58.0,24.2,11.94
2018,9,25,17,45,191.0,17.5,1.2,25.1,31.5,14.94,0.0
2018,9,25,18,0,45.0,6.0,1.2,23.9,5.0,0.0,0.0
2018,9,25,18,15,22.5,3.0,1.1,23.35,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,18.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.4,18.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.35,18.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.25,18.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.2,18.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,18.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,18.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.2,18.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,26,5,45,17.0,3.5,0.25,18.6,3.5,0.0,0.0
2018,9,26,6,0,34.0,7.0,0.3,18.7,7.0,23.55,0.0
2018,9,26,6,15,154.0,22.0,0.35,19.45,36.0,137.58,0.0
2018,9,26,6,30,274.0,37.0,0.4,20.2,65.0,253.51,189.91
2018,9,26,6,45,296.0,50.0,0.45,20.95,96.5,295.28,232.72
2018,9,26,7,0,318.0,63.0,0.5,21.7,128.0,339.76,270.77
2018,9,26,7,15,253.5,86.5,0.55,22.45,147.5,315.95,252.81
2018,9,26,7,30,189.0,110.0,0.6,23.2,167.0,302.19,240.95
2018,9,26,7,45,339.5,110.5,0.6,24.0,236.5,453.64,357.65
2018,9,26,8,0,490.0,111.0,0.6,24.8,306.0,597.01,459.85
2018,9,26,8,15,633.0,99.0,0.65,25.85,384.0,737.29,552.39
2018,9,26,8,30,776.0,87.0,0.7,26.9,462.0,867.22,632.87
2018,9,26,8,45,814.0,85.5,0.75,28.0,512.5,918.92,660.23
2018,9,26,9,0,852.0,84.0,0.8,29.1,563.0,968.51,686.63
2018,9,26,9,15,864.0,87.0,0.9,30.2,602.5,983.96,692.62
2018,9,26,9,30,876.0,90.0,1.0,31.3,642.0,1007.14,703.77
2018,9,26,9,45,883.0,94.0,1.05,32.35,675.5,1022.76,709.38
2018,9,26,10,0,890.0,98.0,1.1,33.4,709.0,1034.43,712.78
2018,9,26,10,15,885.0,104.5,1.1,34.05,732.0,1032.74,708.61
2018,9,26,10,30,880.0,111.0,1.1,34.7,755.0,1026.93,702.36
2018,9,26,10,45,871.0,118.0,1.1,35.3,769.5,1013.65,692.06
2018,9,26,11,0,862.0,125.0,1.1,35.9,784.0,1009.12,687.23
2018,9,26,11,15,852.0,132.0,1.05,36.2,791.5,987.31,672.17
2018,9,26,11,30,842.0,139.0,1.0,36.5,799.0,961.98,655.37
2018,9,26,11,45,866.5,128.5,1.0,36.8,810.0,946.58,645.51
2018,9,26,12,0,891.0,118.0,1.0,37.1,821.0,916.93,627.08
2018,9,26,12,15,873.5,125.5,0.9,37.15,811.0,875.61,600.83
2018,9,26,12,30,856.0,133.0,0.8,37.2,801.0,840.58,578.49
2018,9,26,12,45,872.0,123.5,0.75,37.3,794.5,796.61,551.17
2018,9,26,13,0,888.0,114.0,0.7,37.4,788.0,757.08,526.16
2018,9,26,13,15,864.5,119.5,0.6,37.3,760.5,705.35,490.95
2018,9,26,13,30,841.0,125.0,0.5,37.2,733.0,647.88,451.59
2018,9,26,13,45,809.5,128.5,0.4,37.15,695.5,584.07,407.18
2018,9,26,14,0,778.0,132.0,0.3,37.1,658.0,521.62,362.62
2018,9,26,14,15,668.0,159.0,0.35,36.8,594.0,444.29,308.81
2018,9,26,14,30,558.0,186.0,0.4,36.5,530.0,375.17,259.85
2018,9,26,14,45,559.5,170.5,0.5,36.25,495.5,323.09,220.45
2018,9,26,15,0,561.0,155.0,0.6,36.0,461.0,270.55,179.37
2018,9,26,15,15,654.0,122.5,0.6,36.0,449.5,224.19,138.83
2018,9,26,15,30,747.0,90.0,0.6,36.0,438.0,168.32,93.2
2018,9,26,15,45,699.5,87.5,1.0,35.0,384.5,105.26,56.29
2018,9,26,16,0,652.0,85.0,1.4,34.0,331.0,63.32,46.73
2018,9,26,16,15,601.5,78.5,1.5,32.95,279.5,59.5,43.93
2018,9,26,16,30,551.0,72.0,1.6,31.9,228.0,55.62,40.91
2018,9,26,16,45,494.0,62.5,1.7,30.8,180.5,49.2,35.59
2018,9,26,17,0,437.0,53.0,1.8,29.7,133.0,42.6,29.89
2018,9,26,17,15,332.5,41.5,1.75,28.45,90.5,33.89,22.12
2018,9,26,17,30,228.0,30.0,1.7,27.2,48.0,23.35,10.36
2018,9,26,17,45,121.5,16.0,1.6,25.95,25.0,13.66,0.0
2018,9,26,18,0,15.0,2.0,1.5,24.7,2.0,0.0,0.0
2018,9,26,18,15,7.5,1.0,1.5,24.2,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,23.15,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.45,20.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.45,20.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.4,20.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.35,20.8,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,20.85,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,27,5,45,14.5,3.0,0.85,20.3,3.0,0.0,0.0
2018,9,27,6,0,29.0,6.0,0.9,20.2,6.0,20.15,0.0
2018,9,27,6,15,114.5,20.0,1.05,20.55,30.0,111.31,0.0
2018,9,27,6,30,200.0,34.0,1.2,20.9,54.0,203.33,151.39
2018,9,27,6,45,221.0,51.0,1.35,21.2,85.5,247.07,196.08
2018,9,27,7,0,242.0,68.0,1.5,21.5,117.0,292.7,235.96
2018,9,27,7,15,178.0,90.0,1.5,21.9,131.5,263.93,213.45
2018,9,27,7,30,114.0,112.0,1.5,22.3,146.0,228.41,184.02
2018,9,27,7,45,96.5,133.5,1.5,22.65,166.0,241.13,193.33
2018,9,27,8,0,79.0,155.0,1.5,23.0,186.0,234.3,186.71
2018,9,27,8,15,246.0,153.5,1.45,23.6,268.0,419.54,333.37
2018,9,27,8,30,413.0,152.0,1.4,24.2,350.0,601.3,467.17
2018,9,27,8,45,571.5,134.0,1.3,24.85,437.0,750.72,568.33
2018,9,27,9,0,730.0,116.0,1.2,25.5,524.0,894.67,658.51
2018,9,27,9,15,777.0,110.5,1.15,26.15,572.5,937.58,680.2
2018,9,27,9,30,824.0,105.0,1.1,26.8,621.0,985.06,705.42
2018,9,27,9,45,802.5,119.0,1.1,27.5,644.0,983.03,700.13
2018,9,27,10,0,781.0,133.0,1.1,28.2,667.0,976.44,692.87
2018,9,27,10,15,776.5,141.5,1.1,28.6,689.5,976.96,691.09
2018,9,27,10,30,772.0,150.0,1.1,29.0,712.0,973.65,687.01
2018,9,27,10,45,778.5,152.0,1.15,29.35,731.5,970.81,684.44
2018,9,27,11,0,785.0,154.0,1.2,29.7,751.0,964.21,679.66
2018,9,27,11,15,695.5,199.0,1.2,29.85,733.5,914.56,647.99
2018,9,27,11,30,606.0,244.0,1.2,30.0,716.0,853.45,607.73
2018,9,27,11,45,621.0,238.5,1.25,30.15,724.0,839.71,599.8
2018,9,27,12,0,636.0,233.0,1.3,30.3,732.0,822.4,588.95
2018,9,27,12,15,755.5,174.5,1.3,30.35,763.5,838.32,600.99
2018,9,27,12,30,875.0,116.0,1.3,30.4,795.0,830.33,595.77
2018,9,27,12,45,869.0,116.0,1.35,30.45,781.0,786.3,568.1
2018,9,27,13,0,863.0,116.0,1.4,30.5,767.0,739.97,538.28
2018,9,27,13,15,762.5,154.5,1.4,30.55,718.0,670.57,489.07
2018,9,27,13,30,662.0,193.0,1.4,30.6,669.0,599.02,437.95
2018,9,27,13,45,655.0,185.0,1.45,30.7,640.5,546.43,400.25
2018,9,27,14,0,648.0,177.0,1.5,30.8,612.0,493.3,360.76
2018,9,27,14,15,662.5,159.5,1.55,30.75,584.0,441.4,320.93
2018,9,27,14,30,677.0,142.0,1.6,30.7,556.0,386.97,277.55
2018,9,27,14,45,686.5,128.5,1.65,30.7,523.5,331.85,232.05
2018,9,27,15,0,696.0,115.0,1.7,30.7,491.0,275.03,184.2
2018,9,27,15,15,664.5,110.5,1.7,30.7,444.0,215.8,136.29
2018,9,27,15,30,633.0,106.0,1.7,30.7,397.0,160.24,94.49
2018,9,27,15,45,621.5,96.0,1.85,30.0,355.0,105.68,60.72
2018,9,27,16,0,610.0,86.0,2.0,29.3,313.0,63.78,48.14
2018,9,27,16,15,592.5,75.0,2.0,28.4,268.0,56.9,42.66
2018,9,27,16,30,575.0,64.0,2.0,27.5,223.0,49.66,36.68
2018,9,27,16,45,509.0,56.0,2.0,26.65,175.0,44.14,31.96
2018,9,27,17,0,443.0,48.0,2.0,25.8,127.0,38.54,26.96
2018,9,27,17,15,340.5,37.5,2.0,24.9,86.0,30.56,19.63
2018,9,27,17,30,238.0,27.0,2.0,24.0,45.0,22.47,8.74
2018,9,27,17,45,127.5,15.0,2.0,23.05,23.5,12.8,0.0
2018,9,27,18,0,17.0,3.0,2.0,22.1,2.0,0.0,0.0
2018,9,27,18,15,8.5,1.5,2.0,21.65,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.9,20.15,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.75,19.7,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.65,19.35,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.6,19.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,28,5,45,0.0,1.0,1.2,15.65,1.0,0.0,0.0
2018,9,28,6,0,0.0,2.0,1.2,15.7,2.0,1.71,0.0
2018,9,28,6,15,27.5,13.0,1.25,16.05,15.5,32.31,0.0
2018,9,28,6,30,55.0,24.0,1.3,16.4,29.0,78.3,56.01
2018,9,28,6,45,40.0,37.0,1.3,16.7,42.0,73.44,56.17
2018,9,28,7,0,25.0,50.0,1.3,17.0,55.0,66.73,51.25
2018,9,28,7,15,16.5,56.0,1.25,17.5,59.5,65.32,50.18
2018,9,28,7,30,8.0,62.0,1.2,18.0,64.0,58.03,43.79
2018,9,28,7,45,25.0,82.0,1.1,18.5,91.0,99.32,78.83
2018,9,28,8,0,42.0,102.0,1.0,19.0,118.0,135.88,109.16
2018,9,28,8,15,40.5,93.0,1.0,19.7,110.5,124.03,98.85
2018,9,28,8,30,39.0,84.0,1.0,20.4,103.0,113.5,89.78
2018,9,28,8,45,118.0,122.5,1.0,21.15,186.5,246.14,197.92
2018,9,28,9,0,197.0,161.0,1.0,21.9,270.0,388.95,307.32
2018,9,28,9,15,156.5,199.0,1.1,22.7,289.5,373.26,291.6
2018,9,28,9,30,116.0,237.0,1.2,23.5,309.0,375.41,290.14
2018,9,28,9,45,170.5,242.5,1.3,24.25,355.0,434.47,334.29
2018,9,28,10,0,225.0,248.0,1.4,25.0,401.0,515.22,392.27
