Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,11,15,947.0,76.5,2.05,28.15,762.0,996.02,716.64
2018,10,8,11,30,950.0,77.0,2.1,28.4,773.0,974.51,702.66
2018,10,8,11,45,950.0,77.0,2.1,28.7,775.0,945.8,683.49
2018,10,8,12,0,950.0,77.0,2.1,29.0,777.0,913.45,662.07
2018,10,8,12,15,948.5,77.0,2.15,29.1,771.0,876.34,638.54
2018,10,8,12,30,947.0,77.0,2.2,29.2,765.0,835.99,612.71
2018,10,8,12,45,942.5,77.0,2.2,29.35,750.5,790.32,582.59
2018,10,8,13,0,938.0,77.0,2.2,29.5,736.0,742.03,550.47
2018,10,8,13,15,932.0,76.0,2.25,29.5,714.0,689.37,513.16
2018,10,8,13,30,926.0,75.0,2.3,29.5,692.0,634.73,473.18
2018,10,8,13,45,917.0,74.5,2.3,29.5,663.0,577.2,429.56
2018,10,8,14,0,908.0,74.0,2.3,29.5,634.0,518.49,383.61
2018,10,8,14,15,895.5,72.5,2.3,29.3,598.0,456.45,333.92
2018,10,8,14,30,883.0,71.0,2.3,29.1,562.0,394.21,282.39
2018,10,8,14,45,865.5,69.0,2.35,28.95,520.0,330.09,228.18
2018,10,8,15,0,848.0,67.0,2.4,28.8,478.0,266.95,174.19
2018,10,8,15,15,824.0,64.0,2.4,28.8,431.5,203.08,121.21
2018,10,8,15,30,800.0,61.0,2.4,28.8,385.0,137.09,71.84
2018,10,8,15,45,765.0,58.0,2.4,28.05,335.5,77.31,39.96
2018,10,8,16,0,730.0,55.0,2.4,27.3,286.0,47.18,34.62
2018,10,8,16,15,676.0,51.0,2.1,26.3,235.0,44.12,32.15
2018,10,8,16,30,622.0,47.0,1.8,25.3,184.0,41.13,29.56
2018,10,8,16,45,533.5,40.5,1.5,24.3,136.0,32.88,22.3
2018,10,8,17,0,445.0,34.0,1.2,23.3,88.0,28.02,17.58
2018,10,8,17,15,290.5,23.5,1.15,22.55,52.0,19.52,5.73
2018,10,8,17,30,136.0,13.0,1.1,21.8,16.0,11.1,0.0
2018,10,8,17,45,68.0,6.5,1.05,21.0,8.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,18.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,18.3,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,18.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.2,17.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.15,17.65,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.2,17.55,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.25,17.4,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.35,17.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,9,5,45,7.5,1.0,1.0,15.45,0.5,0.0,0.0
2018,10,9,6,0,15.0,2.0,1.0,15.4,1.0,0.0,0.0
2018,10,9,6,15,157.5,13.0,1.05,16.1,22.5,102.47,0.0
2018,10,9,6,30,300.0,24.0,1.1,16.8,44.0,249.43,109.74
2018,10,9,6,45,420.0,32.0,1.15,17.5,87.0,366.82,286.43
2018,10,9,7,0,540.0,40.0,1.2,18.2,130.0,482.89,384.93
2018,10,9,7,15,547.0,48.0,1.2,18.95,166.0,521.51,417.14
2018,10,9,7,30,554.0,56.0,1.2,19.7,202.0,559.14,446.15
2018,10,9,7,45,613.5,64.5,1.2,20.5,257.0,640.79,505.12
2018,10,9,8,0,673.0,73.0,1.2,21.3,312.0,724.36,562.02
2018,10,9,8,15,739.0,72.0,1.15,22.25,368.5,796.86,607.62
2018,10,9,8,30,805.0,71.0,1.1,23.2,425.0,875.66,655.32
2018,10,9,8,45,835.0,71.0,1.0,24.15,471.0,920.74,678.02
2018,10,9,9,0,865.0,71.0,0.9,25.1,517.0,952.57,691.68
2018,10,9,9,15,876.5,74.5,0.9,25.6,556.0,978.66,704.59
2018,10,9,9,30,888.0,78.0,0.9,26.1,595.0,1001.2,715.26
2018,10,9,9,45,895.0,81.5,0.85,26.6,627.5,1015.44,719.8
2018,10,9,10,0,902.0,85.0,0.8,27.1,660.0,1025.73,722.07
2018,10,9,10,15,910.0,86.0,0.8,27.5,686.0,1029.95,722.19
2018,10,9,10,30,918.0,87.0,0.8,27.9,712.0,1030.13,720.13
2018,10,9,10,45,923.0,87.5,0.75,28.3,730.0,1022.64,712.59
2018,10,9,11,0,928.0,88.0,0.7,28.7,748.0,1011.1,702.91
2018,10,9,11,15,931.0,88.5,0.8,29.0,758.5,993.61,693.37
2018,10,9,11,30,934.0,89.0,0.9,29.3,769.0,972.19,681.44
2018,10,9,11,45,935.0,89.0,1.0,29.55,771.5,944.55,665.73
2018,10,9,12,0,936.0,89.0,1.1,29.8,774.0,913.27,647.62
2018,10,9,12,15,933.5,89.0,1.2,29.9,767.5,875.58,625.57
2018,10,9,12,30,931.0,89.0,1.3,30.0,761.0,834.76,601.19
2018,10,9,12,45,926.0,89.0,1.45,30.1,746.5,789.15,573.75
2018,10,9,13,0,921.0,89.0,1.6,30.2,732.0,741.02,543.57
2018,10,9,13,15,913.0,88.5,1.75,30.1,709.0,688.15,507.69
2018,10,9,13,30,905.0,88.0,1.9,30.0,686.0,633.53,469.11
2018,10,9,13,45,874.5,92.0,2.0,29.95,649.5,569.43,421.86
2018,10,9,14,0,844.0,96.0,2.1,29.9,613.0,507.08,374.25
2018,10,9,14,15,786.0,104.0,2.3,29.55,563.0,436.69,320.09
2018,10,9,14,30,728.0,112.0,2.5,29.2,513.0,369.07,266.5
2018,10,9,14,45,751.5,97.0,2.65,28.85,483.5,316.49,221.23
2018,10,9,15,0,775.0,82.0,2.8,28.5,454.0,258.0,170.26
2018,10,9,15,15,734.5,81.0,2.8,28.5,405.5,196.78,120.26
2018,10,9,15,30,694.0,80.0,2.8,28.5,357.0,136.03,75.56
2018,10,9,15,45,675.5,73.5,3.05,27.45,314.0,80.48,45.09
2018,10,9,16,0,657.0,67.0,3.3,26.4,271.0,51.82,38.71
2018,10,9,16,15,564.5,63.5,3.25,25.55,216.5,49.55,36.87
2018,10,9,16,30,472.0,60.0,3.2,24.7,162.0,47.57,35.09
2018,10,9,16,45,397.0,48.5,3.1,23.8,118.5,39.08,27.53
2018,10,9,17,0,322.0,37.0,3.0,22.9,75.0,30.37,19.38
2018,10,9,17,15,206.0,24.5,2.85,22.1,44.5,20.4,4.23
2018,10,9,17,30,90.0,12.0,2.7,21.3,14.0,10.24,0.0
2018,10,9,17,45,45.0,6.0,2.6,20.55,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.35,19.4,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,18.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,6,15,77.5,9.5,1.8,14.2,14.5,53.12,0.0
2018,10,10,6,30,155.0,19.0,1.9,14.4,29.0,147.49,51.59
2018,10,10,6,45,264.0,31.0,1.95,14.6,66.5,259.76,206.04
2018,10,10,7,0,373.0,43.0,2.0,14.8,104.0,365.68,300.6
2018,10,10,7,15,302.5,42.5,2.0,15.25,103.0,324.85,270.71
2018,10,10,7,30,232.0,42.0,2.0,15.7,102.0,264.18,222.12
2018,10,10,7,45,118.5,60.0,1.95,16.1,91.0,181.97,151.69
2018,10,10,8,0,5.0,78.0,1.9,16.5,80.0,70.57,54.37
2018,10,10,8,15,30.0,117.5,1.9,17.05,130.5,144.98,117.26
2018,10,10,8,30,55.0,157.0,1.9,17.6,181.0,214.31,173.95
2018,10,10,8,45,116.0,178.0,1.9,18.1,235.5,315.55,255.7
2018,10,10,9,0,177.0,199.0,1.9,18.6,290.0,399.53,321.22
2018,10,10,9,15,240.0,206.0,1.9,19.15,339.0,490.91,390.19
2018,10,10,9,30,303.0,213.0,1.9,19.7,388.0,561.18,441.64
2018,10,10,9,45,323.0,226.0,1.9,20.3,422.0,594.9,464.03
2018,10,10,10,0,343.0,239.0,1.9,20.9,456.0,627.0,485.17
2018,10,10,10,15,478.0,215.5,1.85,21.35,531.5,753.97,575.46
2018,10,10,10,30,613.0,192.0,1.8,21.8,607.0,863.75,649.17
2018,10,10,10,45,768.5,140.5,1.8,22.25,674.5,941.59,697.93
2018,10,10,11,0,924.0,89.0,1.8,22.7,742.0,1007.4,738.01
2018,10,10,11,15,926.5,89.0,1.8,23.0,752.0,988.87,723.96
2018,10,10,11,30,929.0,89.0,1.8,23.3,762.0,966.48,708.53
2018,10,10,11,45,930.0,89.0,1.8,23.6,764.0,938.94,689.9
2018,10,10,12,0,931.0,89.0,1.8,23.9,766.0,907.78,668.99
2018,10,10,12,15,927.0,89.5,1.8,24.05,759.0,869.52,643.79
2018,10,10,12,30,923.0,90.0,1.8,24.2,752.0,828.27,616.53
2018,10,10,12,45,916.0,90.5,1.85,24.35,736.5,781.98,586.11
2018,10,10,13,0,909.0,91.0,1.9,24.5,721.0,733.38,553.18
2018,10,10,13,15,891.5,93.5,1.95,24.5,695.5,677.83,513.13
2018,10,10,13,30,874.0,96.0,2.0,24.5,670.0,621.43,471.29
2018,10,10,13,45,827.5,104.5,2.05,24.5,628.5,556.24,421.66
2018,10,10,14,0,781.0,113.0,2.1,24.5,587.0,491.18,370.87
2018,10,10,14,15,812.0,98.0,2.15,24.35,565.5,441.22,329.56
2018,10,10,14,30,843.0,83.0,2.2,24.2,544.0,386.36,282.39
2018,10,10,14,45,822.0,80.5,2.3,24.0,501.5,322.23,227.59
2018,10,10,15,0,801.0,78.0,2.4,23.8,459.0,259.69,173.54
2018,10,10,15,15,774.0,74.5,2.4,23.8,412.5,197.13,121.05
2018,10,10,15,30,747.0,71.0,2.4,23.8,366.0,137.55,76.21
2018,10,10,15,45,705.5,67.5,2.5,23.1,316.5,80.59,45.85
2018,10,10,16,0,664.0,64.0,2.6,22.4,267.0,49.73,37.58
2018,10,10,16,15,600.5,59.0,2.6,21.75,217.0,46.4,34.75
2018,10,10,16,30,537.0,54.0,2.6,21.1,167.0,43.14,31.8
2018,10,10,16,45,436.5,45.5,2.55,20.45,121.0,36.84,25.99
2018,10,10,17,0,336.0,37.0,2.5,19.8,75.0,30.59,19.66
2018,10,10,17,15,200.5,23.5,2.5,19.15,43.0,19.62,1.21
2018,10,10,17,30,65.0,10.0,2.5,18.5,11.0,8.54,0.0
2018,10,10,17,45,32.5,5.0,2.45,17.9,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.25,14.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,10,11,6,15,68.5,13.0,0.25,14.95,17.0,50.93,0.0
2018,10,11,6,30,137.0,26.0,0.3,15.2,34.0,148.58,35.52
2018,10,11,6,45,255.5,39.5,0.35,15.5,73.5,264.3,205.0
2018,10,11,7,0,374.0,53.0,0.4,15.8,113.0,376.33,302.04
2018,10,11,7,15,411.0,64.5,0.55,16.15,152.0,433.32,350.58
2018,10,11,7,30,448.0,76.0,0.7,16.5,191.0,492.71,398.33
2018,10,11,7,45,492.5,83.5,0.85,16.85,234.5,562.39,451.64
2018,10,11,8,0,537.0,91.0,1.0,17.2,278.0,627.44,499.48
2018,10,11,8,15,516.0,106.0,1.1,17.6,306.5,641.87,508.57
2018,10,11,8,30,495.0,121.0,1.2,18.0,335.0,643.43,508.45
2018,10,11,8,45,565.5,121.5,1.3,18.45,390.5,731.41,570.33
2018,10,11,9,0,636.0,122.0,1.4,18.9,446.0,809.92,622.89
2018,10,11,9,15,548.0,156.0,1.4,19.3,450.0,759.44,584.46
2018,10,11,9,30,460.0,190.0,1.4,19.7,454.0,714.7,549.98
2018,10,11,9,45,294.5,228.0,1.45,20.1,400.5,568.76,440.99
2018,10,11,10,0,129.0,266.0,1.5,20.5,347.0,421.19,327.4
2018,10,11,10,15,113.5,283.5,1.55,21.0,357.0,421.41,326.74
2018,10,11,10,30,98.0,301.0,1.6,21.5,367.0,399.62,309.03
2018,10,11,10,45,121.0,310.0,1.6,22.0,393.5,448.02,344.45
2018,10,11,11,0,144.0,319.0,1.6,22.5,420.0,473.76,362.54
2018,10,11,11,15,251.0,292.5,1.6,22.85,472.0,558.14,425.57
2018,10,11,11,30,358.0,266.0,1.6,23.2,524.0,617.22,468.86
2018,10,11,11,45,528.5,217.0,1.65,23.55,598.5,722.05,544.4
2018,10,11,12,0,699.0,168.0,1.7,23.9,673.0,804.16,601.3
2018,10,11,12,15,793.5,134.5,1.65,24.05,703.5,813.17,605.84
2018,10,11,12,30,888.0,101.0,1.6,24.2,734.0,810.91,603.63
2018,10,11,12,45,887.5,99.0,1.6,24.35,721.0,768.21,574.83
2018,10,11,13,0,887.0,97.0,1.6,24.5,708.0,722.79,543.47
2018,10,11,13,15,881.0,95.5,1.55,24.55,686.0,671.75,506.11
2018,10,11,13,30,875.0,94.0,1.5,24.6,664.0,618.9,466.51
2018,10,11,13,45,866.5,91.5,1.45,24.7,635.0,562.18,422.92
2018,10,11,14,0,858.0,89.0,1.4,24.8,606.0,504.41,377.2
2018,10,11,14,15,844.0,87.0,1.35,24.7,570.0,443.52,328.0
2018,10,11,14,30,830.0,85.0,1.3,24.6,534.0,382.31,277.02
2018,10,11,14,45,811.0,82.0,1.2,24.45,492.5,319.15,223.35
2018,10,11,15,0,792.0,79.0,1.1,24.3,451.0,257.37,170.41
2018,10,11,15,15,765.0,75.5,1.1,24.3,405.0,195.44,119.2
2018,10,11,15,30,738.0,72.0,1.1,24.3,359.0,136.49,75.47
2018,10,11,15,45,698.0,67.5,0.85,23.75,310.0,79.44,45.32
2018,10,11,16,0,658.0,63.0,0.6,23.2,261.0,49.03,36.84
2018,10,11,16,15,597.5,57.5,0.6,22.55,212.0,45.31,33.7
2018,10,11,16,30,537.0,52.0,0.6,21.9,163.0,41.63,30.38
2018,10,11,16,45,439.5,43.5,0.55,21.25,117.5,35.28,24.55
2018,10,11,17,0,342.0,35.0,0.5,20.6,72.0,28.97,18.08
2018,10,11,17,15,204.5,22.0,0.6,19.9,41.0,18.39,0.0
2018,10,11,17,30,67.0,9.0,0.7,19.2,10.0,7.68,0.0
2018,10,11,17,45,33.5,4.5,0.8,18.5,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,12,6,15,82.5,12.0,1.1,14.35,16.5,58.26,0.0
2018,10,12,6,30,165.0,24.0,1.3,15.0,33.0,162.15,17.53
2018,10,12,6,45,283.0,36.0,1.45,15.6,72.0,277.99,216.32
2018,10,12,7,0,401.0,48.0,1.6,16.2,111.0,391.89,317.97
2018,10,12,7,15,476.0,57.0,1.6,16.95,158.0,479.04,389.71
2018,10,12,7,30,551.0,66.0,1.6,17.7,205.0,570.54,460.61
2018,10,12,7,45,600.5,71.5,1.65,18.45,253.0,639.61,511.44
2018,10,12,8,0,650.0,77.0,1.7,19.2,301.0,709.64,560.71
2018,10,12,8,15,684.0,82.0,1.7,20.25,348.0,765.3,596.58
2018,10,12,8,30,718.0,87.0,1.7,21.3,395.0,819.99,630.44
2018,10,12,8,45,742.5,90.5,1.7,22.35,438.0,856.05,650.41
2018,10,12,9,0,767.0,94.0,1.7,23.4,481.0,896.23,672.76
2018,10,12,9,15,792.5,93.5,1.6,24.25,520.5,929.75,689.39
2018,10,12,9,30,818.0,93.0,1.5,25.1,560.0,960.18,703.57
2018,10,12,9,45,841.0,90.0,1.45,25.95,594.0,981.56,712.36
2018,10,12,10,0,864.0,87.0,1.4,26.8,628.0,987.78,711.59
2018,10,12,10,15,873.0,88.5,1.45,27.35,653.5,993.48,713.2
2018,10,12,10,30,882.0,90.0,1.5,27.9,679.0,995.27,712.51
2018,10,12,10,45,888.5,90.0,1.55,28.45,697.0,988.86,706.86
2018,10,12,11,0,895.0,90.0,1.6,29.0,715.0,978.52,698.99
2018,10,12,11,15,898.5,90.5,1.75,29.25,725.5,961.98,689.48
2018,10,12,11,30,902.0,91.0,1.9,29.5,736.0,941.63,677.51
2018,10,12,11,45,903.0,91.0,2.0,29.8,738.0,914.74,660.59
2018,10,12,12,0,904.0,91.0,2.1,30.1,740.0,884.35,641.35
2018,10,12,12,15,901.0,91.0,2.25,30.2,733.5,847.27,618.5
2018,10,12,12,30,898.0,91.0,2.4,30.3,727.0,807.24,593.37
2018,10,12,12,45,892.0,91.5,2.55,30.4,712.5,762.74,564.79
2018,10,12,13,0,886.0,92.0,2.7,30.5,698.0,715.9,533.38
2018,10,12,13,15,879.0,90.5,2.8,30.45,675.5,664.36,496.54
2018,10,12,13,30,872.0,89.0,2.9,30.4,653.0,611.11,457.32
2018,10,12,13,45,861.0,88.0,3.05,30.35,624.0,554.71,414.62
2018,10,12,14,0,850.0,87.0,3.2,30.3,595.0,497.52,369.77
2018,10,12,14,15,835.5,84.5,3.3,30.1,559.0,436.46,320.62
2018,10,12,14,30,821.0,82.0,3.4,29.9,523.0,375.22,269.75
2018,10,12,14,45,801.0,80.0,3.5,29.7,482.0,313.32,217.25
2018,10,12,15,0,781.0,78.0,3.6,29.5,441.0,252.89,165.62
2018,10,12,15,15,753.5,74.5,3.6,29.5,395.5,191.67,115.2
2018,10,12,15,30,726.0,71.0,3.6,29.5,350.0,133.49,72.5
2018,10,12,15,45,687.0,66.5,3.65,28.75,302.0,77.36,43.48
2018,10,12,16,0,648.0,62.0,3.7,28.0,254.0,48.28,35.44
2018,10,12,16,15,589.0,56.0,3.25,27.1,205.5,44.17,32.01
2018,10,12,16,30,530.0,50.0,2.8,26.2,157.0,40.06,28.39
2018,10,12,16,45,434.5,41.5,2.35,25.25,112.5,33.68,22.64
2018,10,12,17,0,339.0,33.0,1.9,24.3,68.0,27.31,16.11
2018,10,12,17,15,202.5,21.0,1.75,23.5,38.5,17.61,0.0
2018,10,12,17,30,66.0,9.0,1.6,22.7,9.0,7.68,0.0
2018,10,12,17,45,33.0,4.5,1.45,21.9,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.25,20.75,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,18.7,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,18.35,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,13,6,15,122.5,11.0,1.15,17.1,17.5,80.75,0.0
2018,10,13,6,30,245.0,22.0,1.2,17.7,35.0,206.8,0.0
2018,10,13,6,45,376.0,31.0,1.2,18.3,76.5,337.01,256.74
2018,10,13,7,0,507.0,40.0,1.2,18.9,118.0,460.17,365.02
2018,10,13,7,15,579.5,46.0,1.4,19.75,166.5,544.87,433.61
2018,10,13,7,30,652.0,52.0,1.6,20.6,215.0,627.89,497.38
2018,10,13,7,45,696.5,56.5,1.8,21.4,264.5,695.2,546.7
2018,10,13,8,0,741.0,61.0,2.0,22.2,314.0,762.79,594.11
2018,10,13,8,15,772.0,64.5,2.05,23.1,362.0,816.53,628.56
2018,10,13,8,30,803.0,68.0,2.1,24.0,410.0,868.8,660.84
2018,10,13,8,45,825.0,70.5,2.2,24.85,454.0,909.18,684.74
2018,10,13,9,0,847.0,73.0,2.3,25.7,498.0,935.99,699.19
2018,10,13,9,15,863.5,75.0,2.4,26.2,537.0,964.41,715.64
2018,10,13,9,30,880.0,77.0,2.5,26.7,576.0,989.53,729.8
2018,10,13,9,45,892.5,77.5,2.6,27.2,608.5,1005.15,737.77
2018,10,13,10,0,905.0,78.0,2.7,27.7,641.0,1017.0,743.47
2018,10,13,10,15,913.5,80.0,2.85,28.0,667.5,1022.78,746.44
2018,10,13,10,30,922.0,82.0,3.0,28.3,694.0,1024.47,746.92
2018,10,13,10,45,927.5,82.0,3.1,28.6,712.0,1016.66,740.97
2018,10,13,11,0,933.0,82.0,3.2,28.9,730.0,1004.8,732.61
2018,10,13,11,15,936.0,82.5,3.35,29.05,740.0,987.1,721.38
2018,10,13,11,30,939.0,83.0,3.5,29.2,750.0,965.48,707.62
2018,10,13,11,45,939.5,83.0,3.6,29.3,752.0,937.2,689.28
2018,10,13,12,0,940.0,83.0,3.7,29.4,754.0,905.31,668.51
2018,10,13,12,15,938.5,82.5,3.8,29.4,747.5,867.75,644.09
2018,10,13,12,30,937.0,82.0,3.9,29.4,741.0,827.02,617.34
2018,10,13,12,45,933.5,81.0,3.95,29.4,726.5,781.29,586.66
2018,10,13,13,0,930.0,80.0,4.0,29.4,712.0,732.95,553.52
2018,10,13,13,15,924.5,79.5,4.0,29.3,690.5,681.42,515.5
2018,10,13,13,30,919.0,79.0,4.0,29.2,669.0,627.89,474.96
2018,10,13,13,45,910.0,77.5,4.05,29.05,639.5,569.73,430.02
2018,10,13,14,0,901.0,76.0,4.1,28.9,610.0,510.48,382.74
2018,10,13,14,15,887.5,74.0,4.1,28.65,573.5,448.03,331.56
2018,10,13,14,30,874.0,72.0,4.1,28.4,537.0,385.56,278.77
2018,10,13,14,45,856.0,69.5,4.05,28.15,495.0,321.55,223.66
2018,10,13,15,0,838.0,67.0,4.0,27.9,453.0,258.64,169.19
2018,10,13,15,15,812.0,64.5,4.0,27.9,406.5,192.06,113.89
2018,10,13,15,30,786.0,62.0,4.0,27.9,360.0,131.29,69.03
2018,10,13,15,45,749.0,58.5,3.85,27.0,311.0,72.31,38.98
2018,10,13,16,0,712.0,55.0,3.7,26.1,262.0,47.4,34.98
2018,10,13,16,15,654.5,50.0,3.3,25.1,212.0,43.53,31.73
2018,10,13,16,30,597.0,45.0,2.9,24.1,162.0,39.69,28.32
2018,10,13,16,45,498.0,37.5,2.45,23.15,115.5,30.67,20.26
2018,10,13,17,0,399.0,30.0,2.0,22.2,69.0,24.94,14.07
2018,10,13,17,15,232.0,18.5,1.85,21.35,38.0,15.47,0.0
2018,10,13,17,30,65.0,7.0,1.7,20.5,7.0,5.97,0.0
2018,10,13,17,45,32.5,3.5,1.55,19.65,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,18.45,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,14,6,15,121.0,11.0,0.75,13.45,17.0,79.95,0.0
2018,10,14,6,30,242.0,22.0,0.8,14.0,34.0,203.03,0.0
2018,10,14,6,45,375.5,31.0,0.85,14.55,75.0,336.86,257.06
2018,10,14,7,0,509.0,40.0,0.9,15.1,116.0,461.84,369.48
2018,10,14,7,15,387.5,40.5,0.8,15.75,111.5,388.7,316.51
2018,10,14,7,30,266.0,41.0,0.7,16.4,107.0,303.18,250.29
2018,10,14,7,45,136.5,72.5,0.6,17.05,106.5,216.09,177.75
2018,10,14,8,0,7.0,104.0,0.5,17.7,106.0,101.22,79.33
2018,10,14,8,15,170.5,120.0,0.5,18.6,191.5,313.89,255.51
2018,10,14,8,30,334.0,136.0,0.5,19.5,277.0,511.96,405.19
2018,10,14,8,45,562.5,112.0,0.5,20.35,379.0,716.6,548.27
2018,10,14,9,0,791.0,88.0,0.5,21.2,481.0,911.36,671.66
2018,10,14,9,15,839.0,83.5,0.65,22.05,529.5,962.0,700.17
2018,10,14,9,30,887.0,79.0,0.8,22.9,578.0,998.44,721.64
2018,10,14,9,45,897.5,80.5,0.9,23.75,610.5,1013.24,728.58
2018,10,14,10,0,908.0,82.0,1.0,24.6,643.0,1024.2,733.5
2018,10,14,10,15,915.5,83.5,1.0,25.2,668.5,1028.19,732.94
2018,10,14,10,30,923.0,85.0,1.0,25.8,694.0,1028.13,730.14
2018,10,14,10,45,928.5,85.5,1.05,26.45,712.0,1020.78,723.95
2018,10,14,11,0,934.0,86.0,1.1,27.1,730.0,1009.37,715.5
2018,10,14,11,15,936.5,86.5,1.0,27.4,740.0,991.06,701.19
2018,10,14,11,30,939.0,87.0,0.9,27.7,750.0,968.84,684.72
2018,10,14,11,45,939.5,87.0,0.85,28.05,752.0,940.45,665.45
2018,10,14,12,0,940.0,87.0,0.8,28.4,754.0,908.45,644.11
2018,10,14,12,15,938.5,87.0,0.75,28.55,747.5,871.33,620.16
2018,10,14,12,30,937.0,87.0,0.7,28.7,741.0,831.03,594.21
2018,10,14,12,45,933.5,86.0,0.7,28.85,726.5,785.21,565.42
2018,10,14,13,0,930.0,85.0,0.7,29.0,712.0,736.77,534.11
2018,10,14,13,15,923.5,84.0,0.8,29.0,689.5,684.0,499.05
2018,10,14,13,30,917.0,83.0,0.9,29.0,667.0,629.36,461.2
2018,10,14,13,45,907.5,81.0,1.05,29.0,637.0,570.5,419.12
2018,10,14,14,0,898.0,79.0,1.2,29.0,607.0,510.63,374.21
2018,10,14,14,15,885.0,77.0,1.25,28.85,570.5,448.54,325.36
2018,10,14,14,30,872.0,75.0,1.3,28.7,534.0,386.36,274.57
2018,10,14,14,45,854.0,72.0,1.4,28.55,492.0,322.01,220.89
2018,10,14,15,0,836.0,69.0,1.5,28.4,450.0,255.81,165.18
2018,10,14,15,15,809.0,66.5,1.5,28.4,403.5,192.28,113.22
2018,10,14,15,30,782.0,64.0,1.5,28.4,357.0,131.63,69.19
2018,10,14,15,45,744.0,60.0,1.65,27.65,307.5,72.51,39.55
2018,10,14,16,0,706.0,56.0,1.8,26.9,258.0,48.27,35.59
2018,10,14,16,15,646.0,51.0,1.6,25.75,208.0,44.42,32.39
2018,10,14,16,30,586.0,46.0,1.4,24.6,158.0,37.31,26.2
2018,10,14,16,45,483.0,38.5,1.2,23.45,112.0,31.56,20.93
2018,10,14,17,0,380.0,31.0,1.0,22.3,66.0,25.91,14.43
2018,10,14,17,15,219.0,18.5,1.0,21.45,36.0,15.57,0.0
2018,10,14,17,30,58.0,6.0,1.0,20.6,6.0,5.12,0.0
2018,10,14,17,45,29.0,3.0,1.0,19.8,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,16.2,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.35,15.95,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,15.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,6,15,126.5,10.0,1.25,13.9,16.0,82.36,0.0
2018,10,15,6,30,253.0,20.0,1.3,14.7,32.0,207.56,0.0
2018,10,15,6,45,406.0,29.0,1.35,15.45,76.0,355.73,268.54
2018,10,15,7,0,559.0,38.0,1.4,16.2,120.0,486.82,388.47
2018,10,15,7,15,624.5,44.0,1.65,17.15,169.0,570.2,457.41
2018,10,15,7,30,690.0,50.0,1.9,18.1,218.0,656.1,524.37
2018,10,15,7,45,736.5,54.0,2.15,19.05,269.0,725.62,575.9
2018,10,15,8,0,783.0,58.0,2.4,20.0,320.0,795.39,625.3
2018,10,15,8,15,820.5,60.0,2.45,20.85,370.5,853.99,663.58
2018,10,15,8,30,858.0,62.0,2.5,21.7,421.0,901.11,692.58
2018,10,15,8,45,879.0,64.5,2.55,22.55,466.0,941.19,715.99
2018,10,15,9,0,900.0,67.0,2.6,23.4,511.0,978.51,737.05
2018,10,15,9,15,913.5,69.5,2.5,24.05,550.5,1005.3,749.84
2018,10,15,9,30,927.0,72.0,2.4,24.7,590.0,1028.48,760.1
2018,10,15,9,45,936.0,74.0,2.25,25.4,623.0,1042.68,763.68
2018,10,15,10,0,945.0,76.0,2.1,26.1,656.0,1052.86,764.69
2018,10,15,10,15,952.5,77.5,1.95,26.5,682.0,1056.76,762.65
2018,10,15,10,30,960.0,79.0,1.8,26.9,708.0,1056.46,758.08
2018,10,15,10,45,965.0,79.5,1.65,27.35,726.5,1048.22,748.53
2018,10,15,11,0,970.0,80.0,1.5,27.8,745.0,1035.78,736.58
2018,10,15,11,15,972.5,80.0,1.5,28.0,754.5,1016.21,723.52
2018,10,15,11,30,975.0,80.0,1.5,28.2,764.0,992.62,708.16
2018,10,15,11,45,974.5,80.5,1.45,28.4,765.5,962.97,688.4
2018,10,15,12,0,974.0,81.0,1.4,28.6,767.0,929.63,666.44
2018,10,15,12,15,971.5,81.5,1.5,28.7,760.5,891.11,643.44
2018,10,15,12,30,969.0,82.0,1.6,28.8,754.0,849.34,617.99
2018,10,15,12,45,963.5,81.5,1.7,28.9,738.0,801.27,587.95
2018,10,15,13,0,958.0,81.0,1.8,29.0,722.0,750.66,555.22
2018,10,15,13,15,951.0,79.5,1.95,28.95,698.5,695.77,517.33
2018,10,15,13,30,944.0,78.0,2.1,28.9,675.0,639.01,476.58
2018,10,15,13,45,934.5,77.0,2.2,28.85,645.0,579.76,432.13
2018,10,15,14,0,925.0,76.0,2.3,28.8,615.0,519.41,385.11
2018,10,15,14,15,911.5,74.0,2.35,28.6,578.0,455.61,333.84
2018,10,15,14,30,898.0,72.0,2.4,28.4,541.0,391.75,280.72
2018,10,15,14,45,879.0,70.0,2.5,28.2,498.0,326.48,225.31
2018,10,15,15,0,860.0,68.0,2.6,28.0,455.0,262.37,170.4
2018,10,15,15,15,833.5,64.5,2.6,28.0,407.5,193.67,113.88
2018,10,15,15,30,807.0,61.0,2.6,28.0,360.0,130.74,67.95
2018,10,15,15,45,767.0,57.5,2.55,27.2,309.5,70.45,38.04
2018,10,15,16,0,727.0,54.0,2.5,26.4,259.0,46.85,34.46
2018,10,15,16,15,664.5,49.0,2.2,25.2,207.5,42.9,31.15
2018,10,15,16,30,602.0,44.0,1.9,24.0,156.0,39.02,27.68
2018,10,15,16,45,496.5,36.5,1.6,22.8,110.0,30.01,19.61
2018,10,15,17,0,391.0,29.0,1.3,21.6,64.0,24.26,12.68
2018,10,15,17,15,225.0,18.0,1.25,20.8,35.0,15.36,0.0
2018,10,15,17,30,59.0,7.0,1.2,20.0,6.0,0.0,0.0
2018,10,15,17,45,29.5,3.5,1.15,19.25,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,16,6,15,118.5,10.0,0.4,15.2,15.5,8.54,0.0
2018,10,16,6,30,237.0,20.0,0.4,15.8,31.0,195.58,0.0
2018,10,16,6,45,390.0,29.0,0.35,16.35,73.5,345.03,253.28
2018,10,16,7,0,543.0,38.0,0.3,16.9,116.0,474.87,371.16
2018,10,16,7,15,619.5,43.5,0.35,17.75,166.0,565.64,442.49
2018,10,16,7,30,696.0,49.0,0.4,18.6,216.0,659.58,511.55
2018,10,16,7,45,728.0,55.0,0.5,19.45,264.0,719.51,553.62
2018,10,16,8,0,760.0,61.0,0.6,20.3,312.0,778.86,593.46
2018,10,16,8,15,806.0,62.5,0.6,21.3,364.5,843.89,633.22
2018,10,16,8,30,852.0,64.0,0.6,22.3,417.0,897.9,663.86
2018,10,16,8,45,874.0,66.0,0.65,23.3,462.0,937.95,685.59
2018,10,16,9,0,896.0,68.0,0.7,24.3,507.0,975.34,705.28
2018,10,16,9,15,911.0,70.0,0.65,24.95,546.5,1002.77,717.17
2018,10,16,9,30,926.0,72.0,0.6,25.6,586.0,1026.67,726.8
2018,10,16,9,45,936.5,73.5,0.5,26.3,619.0,1041.64,729.58
2018,10,16,10,0,947.0,75.0,0.4,27.0,652.0,1052.62,730.09
2018,10,16,10,15,954.0,76.0,0.4,27.4,677.5,1055.35,729.21
2018,10,16,10,30,961.0,77.0,0.4,27.8,703.0,1053.89,726.17
2018,10,16,10,45,964.5,77.5,0.4,28.25,720.0,1044.16,718.37
2018,10,16,11,0,968.0,78.0,0.4,28.7,737.0,1030.28,708.44
2018,10,16,11,15,970.0,78.5,0.55,28.95,747.0,1010.86,699.5
2018,10,16,11,30,972.0,79.0,0.7,29.2,757.0,987.44,688.07
2018,10,16,11,45,972.0,79.5,0.8,29.5,758.5,958.31,671.78
2018,10,16,12,0,972.0,80.0,0.9,29.8,760.0,925.48,653.04
2018,10,16,12,15,970.5,79.5,1.05,29.9,753.5,886.76,631.62
2018,10,16,12,30,969.0,79.0,1.2,30.0,747.0,844.78,607.53
2018,10,16,12,45,964.5,78.5,1.3,30.1,731.5,797.5,578.75
2018,10,16,13,0,960.0,78.0,1.4,30.2,716.0,747.59,547.24
2018,10,16,13,15,953.0,77.0,1.5,30.15,693.0,693.18,510.03
2018,10,16,13,30,946.0,76.0,1.6,30.1,670.0,636.87,470.05
2018,10,16,13,45,935.0,75.0,1.7,30.1,639.0,576.79,425.68
2018,10,16,14,0,924.0,74.0,1.8,30.1,608.0,515.77,378.81
2018,10,16,14,15,909.5,72.0,1.9,29.9,570.5,451.69,328.13
2018,10,16,14,30,895.0,70.0,2.0,29.7,533.0,387.68,275.56
2018,10,16,14,45,875.5,68.5,2.05,29.5,490.5,323.0,221.04
2018,10,16,15,0,856.0,67.0,2.1,29.3,448.0,259.51,167.08
2018,10,16,15,15,829.5,63.5,2.1,29.3,400.5,191.19,111.36
2018,10,16,15,30,803.0,60.0,2.1,29.3,353.0,128.61,66.15
2018,10,16,15,45,763.0,56.5,2.05,28.4,303.0,68.69,36.94
2018,10,16,16,0,723.0,53.0,2.0,27.5,253.0,46.06,33.61
2018,10,16,16,15,659.0,48.0,1.75,26.2,202.0,42.08,30.29
2018,10,16,16,30,595.0,43.0,1.5,24.9,151.0,38.17,26.82
2018,10,16,16,45,485.5,35.5,1.3,23.55,105.5,29.21,18.79
2018,10,16,17,0,376.0,28.0,1.1,22.2,60.0,23.45,11.37
2018,10,16,17,15,215.0,17.0,1.1,21.5,32.5,14.51,0.0
2018,10,16,17,30,54.0,6.0,1.1,20.8,5.0,0.0,0.0
2018,10,16,17,45,27.0,3.0,1.1,20.15,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,16.65,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.3,16.35,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,16.25,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,17,6,15,98.0,9.5,0.4,15.95,13.5,8.11,0.0
2018,10,17,6,30,196.0,19.0,0.4,16.3,27.0,139.9,0.0
2018,10,17,6,45,341.5,29.0,0.45,16.65,67.0,312.13,226.19
2018,10,17,7,0,487.0,39.0,0.5,17.0,107.0,444.96,350.06
2018,10,17,7,15,565.0,45.5,0.65,17.7,155.5,533.58,422.08
2018,10,17,7,30,643.0,52.0,0.8,18.4,204.0,619.97,488.57
2018,10,17,7,45,676.0,58.5,0.9,19.15,250.5,679.57,531.85
2018,10,17,8,0,709.0,65.0,1.0,19.9,297.0,738.73,572.85
2018,10,17,8,15,757.5,66.5,1.05,20.95,348.0,804.74,615.44
2018,10,17,8,30,806.0,68.0,1.1,22.0,399.0,870.02,655.67
2018,10,17,8,45,829.0,70.5,1.1,23.05,443.0,911.09,677.73
2018,10,17,9,0,852.0,73.0,1.1,24.1,487.0,949.51,697.67
2018,10,17,9,15,868.5,75.0,1.1,24.85,526.0,966.76,704.47
2018,10,17,9,30,885.0,77.0,1.1,25.6,565.0,991.58,716.29
2018,10,17,9,45,897.5,78.0,1.05,26.35,597.5,1007.53,721.42
2018,10,17,10,0,910.0,79.0,1.0,27.1,630.0,1019.7,724.3
2018,10,17,10,15,918.0,80.5,1.05,27.45,655.5,1024.05,725.64
2018,10,17,10,30,926.0,82.0,1.1,27.8,681.0,1024.33,724.74
2018,10,17,10,45,931.0,83.0,1.15,28.2,699.0,1016.96,719.19
2018,10,17,11,0,936.0,84.0,1.2,28.6,717.0,1005.52,711.37
2018,10,17,11,15,939.0,84.5,1.3,28.8,727.0,987.55,701.06
2018,10,17,11,30,942.0,85.0,1.4,29.0,737.0,965.66,688.32
2018,10,17,11,45,942.5,84.5,1.5,29.2,738.5,936.57,670.98
2018,10,17,12,0,943.0,84.0,1.6,29.4,740.0,903.9,651.24
2018,10,17,12,15,941.0,84.0,1.65,29.45,733.5,866.29,627.92
2018,10,17,12,30,939.0,84.0,1.7,29.5,727.0,825.53,602.35
2018,10,17,12,45,934.0,84.0,1.8,29.55,712.0,779.61,573.5
2018,10,17,13,0,929.0,84.0,1.9,29.6,697.0,731.2,541.72
2018,10,17,13,15,921.5,82.5,1.95,29.5,673.5,677.39,503.76
2018,10,17,13,30,914.0,81.0,2.0,29.4,650.0,621.85,463.32
2018,10,17,13,45,903.0,80.0,2.0,29.25,620.0,563.44,419.25
2018,10,17,14,0,892.0,79.0,2.0,29.1,590.0,504.16,372.98
2018,10,17,14,15,877.5,77.0,2.05,28.85,553.5,441.91,323.16
2018,10,17,14,30,863.0,75.0,2.1,28.6,517.0,379.77,271.67
2018,10,17,14,45,843.0,72.5,2.1,28.35,475.0,313.86,216.09
2018,10,17,15,0,823.0,70.0,2.1,28.1,433.0,250.76,162.33
2018,10,17,15,15,795.0,67.0,2.1,28.1,386.5,187.66,110.61
2018,10,17,15,30,767.0,64.0,2.1,28.1,340.0,127.6,67.25
2018,10,17,15,45,726.0,59.5,2.05,27.15,290.5,69.21,38.64
2018,10,17,16,0,685.0,55.0,2.0,26.2,241.0,47.52,35.04
2018,10,17,16,15,620.5,49.5,1.8,25.0,192.0,43.23,31.41
2018,10,17,16,30,556.0,44.0,1.6,23.8,143.0,35.78,24.87
2018,10,17,16,45,446.5,35.5,1.4,22.65,98.5,29.16,18.74
2018,10,17,17,0,337.0,27.0,1.2,21.5,54.0,22.57,9.92
2018,10,17,17,15,181.5,15.5,1.15,20.7,28.5,13.23,0.0
2018,10,17,17,30,26.0,4.0,1.1,19.9,3.0,0.0,0.0
2018,10,17,17,45,13.0,2.0,1.05,19.1,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,16.05,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.25,16.1,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.25,16.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,16.1,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.4,16.05,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,15.55,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,18,6,15,97.0,9.0,0.95,14.9,13.0,0.0,0.0
2018,10,18,6,30,194.0,18.0,1.0,15.4,26.0,137.79,0.0
2018,10,18,6,45,340.0,27.5,1.0,15.85,65.0,309.8,221.83
2018,10,18,7,0,486.0,37.0,1.0,16.3,104.0,441.85,350.72
2018,10,18,7,15,528.5,44.5,1.2,17.0,144.5,504.15,404.66
2018,10,18,7,30,571.0,52.0,1.4,17.7,185.0,568.46,456.68
2018,10,18,7,45,609.5,60.0,1.6,18.4,231.5,631.48,504.93
2018,10,18,8,0,648.0,68.0,1.8,19.1,278.0,694.95,551.31
2018,10,18,8,15,728.0,67.5,1.8,20.05,337.0,778.81,608.28
2018,10,18,8,30,808.0,67.0,1.8,21.0,396.0,870.03,667.53
2018,10,18,8,45,831.0,69.5,1.8,21.95,440.0,911.05,690.38
